Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.38
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,15.53
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,36.98,26.92
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,50.86,39.46
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,64.45,51.62
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,77.3,62.97
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,90.07,74.12
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,113.08,94.06
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,135.99,113.63
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,141.81,118.35
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,147.92,123.31
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,441.07,377.72
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,689.61,580.07
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,650.16,546.01
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,632.84,530.56
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,538.13,450.47
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,426.13,356.08
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,301.98,252.78
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,189.62,156.89
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,274.89,229.86
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,340.31,284.64
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,274.53,229.03
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,201.53,167.24
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,239.42,199.74
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,261.39,218.29
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,190.19,158.07
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,120.61,98.91
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,90.18,72.99
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,60.69,47.57
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,54.87,42.7
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.78
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.39
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.53
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.97
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.76
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.55
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.44,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,3.78,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,7.58,0.46
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,13.3,5.92
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,19.03,11.2
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,25.55,17.09
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,32.08,22.92
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,38.24,28.39
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,44.42,33.81
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,136.53,115.09
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,231.04,195.15
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,277.27,233.29
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,322.95,270.49
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,268.1,223.09
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,195.12,161.05
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,163.49,134.43
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,134.12,109.33
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,127.7,103.93
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,121.65,98.78
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,67.77,52.99
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,19.14,11.05
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,29.51,20.06
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,39.91,29.0
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,94.32,75.7
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,151.93,124.16
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,133.78,108.62
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,116.36,93.95
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,109.92,88.7
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,103.58,83.49
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,87.4,69.91
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,71.58,56.55
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,64.91,51.08
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,58.31,45.59
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,51.39,39.66
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,44.43,33.62
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,36.71,26.88
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,29.02,21.17
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,21.73,14.25
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,14.45,7.29
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,8.35,0.61
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.36,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,188.61,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,382.18,299.57
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,492.13,412.18
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,607.43,510.99
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,403.6,346.28
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,115.16,95.2
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,135.41,113.11
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,174.37,146.12
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,260.81,220.71
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,369.44,310.82
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,495.18,412.9
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,597.73,493.3
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,558.66,458.27
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,495.35,405.75
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,462.12,377.84
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,429.26,350.03
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,496.25,403.96
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,580.18,468.52
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,765.0,612.48
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,887.68,700.36
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,853.35,673.41
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,816.09,645.81
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,773.29,615.3
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,728.21,581.59
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,678.87,542.32
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,627.8,500.81
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,575.48,458.76
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,518.5,411.74
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,458.35,359.98
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,398.4,306.93
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,336.08,251.2
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,275.53,196.41
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,214.79,142.26
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,156.9,93.91
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,100.02,54.97
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,49.12,38.64
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,38.97,29.34
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,32.14,22.68
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,20.05,9.57
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,10.23,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,234.28,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,478.42,375.32
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,588.6,492.96
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,702.9,590.75
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,777.57,650.69
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,851.9,706.52
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,903.12,743.24
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,941.15,768.71
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,974.92,789.22
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,1005.78,807.02
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,1024.62,816.43
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,1039.88,823.33
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,1045.19,823.83
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,1046.63,821.89
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,1040.05,815.58
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,1029.54,806.85
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,1009.82,790.48
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,986.44,771.9
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,958.6,751.8
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,927.32,729.41
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,889.31,701.45
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,848.38,671.45
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,802.71,639.13
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,754.68,604.2
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,701.93,563.18
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,647.64,519.92
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,590.18,472.98
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,531.94,423.97
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,469.66,370.32
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,407.91,315.56
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,344.6,258.68
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,281.74,201.54
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,218.91,145.3
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,159.5,95.45
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,100.84,54.83
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,48.06,38.16
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,37.4,28.32
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,31.31,22.31
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,21.42,11.18
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,10.23,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,146.02,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,301.12,238.91
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,387.3,331.58
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,478.27,413.71
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,543.34,469.89
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,609.39,524.14
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,674.24,574.6
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,731.96,617.36
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,780.14,651.57
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,826.07,683.16
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,905.85,740.33
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,976.37,788.93
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,984.67,790.72
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,989.26,790.64
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,984.46,784.6
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,975.94,776.25
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,954.14,758.7
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,940.1,747.02
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,913.99,726.83
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,884.67,704.58
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,849.1,677.91
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,810.78,649.3
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,767.28,617.98
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,721.64,583.73
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,670.27,542.25
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,621.91,502.14
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,514.71,415.82
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,414.14,334.35
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,368.2,295.37
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,322.64,255.5
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,304.22,234.14
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,267.0,194.98
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,208.07,143.41
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,155.18,100.0
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,103.76,63.71
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,59.2,48.07
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,47.03,36.81
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,36.33,26.59
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,24.78,14.05
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,88.43,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,258.57,201.74
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,363.47,307.23
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,475.11,404.32
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,547.72,465.48
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,621.73,525.01
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,686.94,575.65
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,748.32,621.52
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,789.42,649.86
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,827.99,675.74
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,476.61,401.54
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,68.95,53.8
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,77.89,61.62
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,86.83,68.99
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,100.69,80.63
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,114.59,92.25
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,120.32,96.78
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,126.04,101.29
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,86.64,68.15
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,50.73,37.75
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,59.25,44.93
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,67.78,52.06
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.88
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,46.07,33.73
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,70.49,54.49
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,95.81,75.92
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,95.67,75.89
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,95.51,75.9
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,53.73,40.54
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.57
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,11.81,4.6
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,3.62
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.3
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,0.98
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.45,0.0
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,156.14,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,395.36,304.77
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,506.63,419.48
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,623.56,519.25
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,702.07,583.26
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,772.9,638.2
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,827.99,678.07
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,881.15,714.83
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,920.31,739.27
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,956.57,761.0
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,977.6,771.97
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,995.15,780.5
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,992.91,774.39
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,999.03,774.46
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,994.83,768.48
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,986.89,760.21
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,972.52,748.15
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,954.46,733.7
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,928.3,714.02
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,898.79,692.21
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,865.31,668.06
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,828.69,641.71
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,785.18,611.31
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,739.3,578.52
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,689.0,540.1
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,636.87,499.33
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,581.14,454.37
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,524.55,407.53
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,464.4,356.79
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,404.42,304.76
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,342.3,250.11
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,281.62,196.09
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,218.49,141.26
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,159.74,93.03
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,102.18,53.66
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,50.14,31.68
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,37.01,27.21
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,31.35,21.8
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,22.36,12.39
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,11.8,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,42.79,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,138.55,104.84
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,191.7,159.25
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,244.54,206.91
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,266.92,227.35
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,307.01,261.11
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,341.51,289.6
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,375.99,317.35
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,386.42,323.54
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,395.62,328.63
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,705.62,576.57
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,975.72,770.58
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,837.58,665.85
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,657.61,527.99
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,607.41,487.13
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,557.04,445.31
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,600.58,478.78
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,640.37,508.36
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,420.76,336.98
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,199.39,157.44
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,202.95,160.42
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,206.32,162.82
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,259.35,205.64
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,294.31,233.49
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,158.16,124.62
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,35.26,23.66
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,101.8,78.76
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,169.25,133.52
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,226.66,178.85
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,262.41,204.61
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,239.53,183.65
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,211.95,158.1
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,173.22,125.42
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,137.08,96.12
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,105.81,67.3
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,56.66,37.31
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,41.66,31.23
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,34.01,24.08
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,25.07,14.77
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,17.78,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,159.08,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,401.53,315.97
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,514.54,437.79
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,633.38,544.85
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,713.76,614.64
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,786.17,674.69
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,842.72,718.94
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,897.29,759.91
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,937.01,788.25
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,973.76,813.69
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,995.71,828.65
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,1014.11,840.89
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,1022.46,843.97
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,1014.98,835.23
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,1010.87,830.63
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,1002.97,823.37
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,987.36,810.49
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,968.1,795.07
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,941.42,774.19
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,911.4,750.92
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,875.84,722.13
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,837.41,691.27
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,626.75,521.63
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,405.98,336.87
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,339.06,281.12
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,267.18,220.77
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,307.83,255.56
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,336.84,279.28
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,231.84,191.16
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,140.15,114.68
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,103.17,83.57
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,68.24,53.92
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,60.1,46.95
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,52.04,39.99
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,44.06,33.08
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,35.96,25.95
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,27.49,19.44
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,19.05,11.49
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,11.79,4.31
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,170.62,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,425.65,336.8
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,538.54,457.01
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,657.08,560.34
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,727.45,619.75
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,808.9,684.57
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,864.4,725.44
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,917.76,762.96
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,955.94,787.79
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,991.07,809.75
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,1013.18,822.33
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,1031.66,832.19
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,1027.93,825.18
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,1032.47,824.48
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,1027.74,816.71
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,1019.17,806.52
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,1001.69,790.94
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,980.59,773.17
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,954.22,753.32
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,924.45,731.26
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,888.25,703.49
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,849.09,673.8
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,804.19,641.2
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,756.99,606.11
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,705.45,566.14
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,652.37,524.07
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,595.38,478.25
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,540.0,432.15
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,477.81,379.3
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,416.06,325.17
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,353.09,269.09
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,291.8,213.47
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,229.0,157.1
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,169.73,106.52
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,112.19,64.88
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,56.72,37.29
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,40.58,31.69
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,34.33,25.53
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,27.02,17.59
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,20.91,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,11.8,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,80.48,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,236.67,186.7
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,306.98,261.64
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,379.6,327.06
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,434.56,374.13
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,489.84,419.23
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,536.62,456.0
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,582.92,491.04
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,517.36,434.78
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,472.2,394.52
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,580.7,481.91
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,714.84,583.03
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,873.98,695.97
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,1009.29,785.49
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,1005.93,779.25
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,998.75,772.57
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,830.74,654.16
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,631.65,504.93
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,617.04,495.2
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,601.25,482.74
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,739.98,589.31
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,829.15,653.05
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,694.05,551.92
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,558.92,448.4
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,447.72,361.44
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,350.26,283.26
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,379.51,306.9
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,386.34,310.71
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,319.93,256.51
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,256.41,205.05
