Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,225.06,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,453.64,370.98
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,564.13,482.88
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,669.77,577.27
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,749.34,645.87
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,828.53,710.99
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,883.77,753.39
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,936.96,792.64
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,976.4,820.11
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,1012.81,844.72
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,1022.25,847.83
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,1040.02,857.42
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,1050.24,861.64
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,1056.58,863.15
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,1052.47,858.0
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,1044.38,850.18
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,1028.95,836.28
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,1009.64,819.77
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,983.67,799.72
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,954.09,777.15
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,918.23,748.83
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,879.18,718.21
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,834.43,684.11
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,787.09,647.95
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,735.53,606.13
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,682.0,561.61
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,623.99,512.34
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,564.91,460.99
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,502.74,405.94
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,440.58,349.46
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,376.26,290.5
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,311.7,230.53
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,247.1,170.84
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,185.13,116.33
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,123.93,70.15
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,67.56,41.42
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,45.2,35.7
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,39.64,30.39
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,31.65,22.67
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,23.79,13.51
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,230.61,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,451.49,366.2
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,562.22,471.43
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,676.69,565.85
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,753.98,625.22
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,831.08,680.72
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,885.35,717.72
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,937.66,751.86
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,973.49,771.89
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,994.34,781.17
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,1016.52,792.76
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,1035.18,801.84
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,1043.19,804.83
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,1047.36,805.54
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,1042.96,799.82
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,1034.62,791.82
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,1018.27,779.64
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,998.13,765.15
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,972.08,747.56
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,942.5,727.56
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,906.42,702.96
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,867.28,676.07
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,823.18,646.59
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,776.53,614.85
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,725.54,576.33
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,672.69,535.01
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,615.55,489.6
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,557.37,441.9
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,496.37,390.4
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,435.33,337.2
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,371.92,281.12
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,308.29,223.8
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,244.63,166.5
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,183.61,113.98
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,123.0,69.13
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,67.17,40.92
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,45.46,35.75
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,40.38,30.98
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,32.01,22.92
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,23.73,13.71
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,10.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,216.39,9.98
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,432.5,354.07
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,542.38,460.82
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,657.73,560.19
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,666.14,568.41
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,670.85,571.72
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,762.69,643.61
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,848.41,707.89
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,836.55,695.82
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,811.31,673.74
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,925.45,758.92
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,1029.51,833.66
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,1026.75,827.2
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,1032.59,827.87
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,1028.95,822.3
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,1021.45,814.19
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,861.02,693.87
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,654.8,530.28
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,738.57,597.75
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,801.46,647.31
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,718.9,580.38
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,647.55,522.04
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,634.33,512.1
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,616.59,498.14
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,607.02,489.45
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,585.63,471.0
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,574.75,460.74
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,550.66,438.47
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,490.98,386.81
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,430.66,333.38
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,367.45,276.5
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,305.64,220.3
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,242.87,164.5
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,183.73,114.47
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,125.31,71.86
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,67.98,41.6
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,47.44,36.78
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,42.94,32.61
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,34.27,24.42
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,25.67,15.22
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,12.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,154.15,16.71
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,305.52,243.66
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,413.04,342.73
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,527.83,439.25
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,620.7,513.31
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,713.61,583.84
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,588.31,484.96
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,439.2,362.16
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,689.23,559.63
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,934.28,734.0
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,959.98,745.6
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,974.73,751.26
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,993.95,760.0
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,1009.17,765.87
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,1008.36,761.92
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,1003.65,755.59
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,994.76,745.76
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,970.27,725.82
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,945.7,708.74
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,917.73,689.5
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,886.11,667.9
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,851.23,644.14
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,808.89,615.25
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,764.06,584.22
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,715.65,547.85
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,665.1,509.15
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,609.31,466.24
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,554.96,423.09
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,494.6,374.2
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,433.87,323.52
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,370.52,269.84
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,308.44,216.19
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,245.41,161.84
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,184.9,111.8
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,125.32,69.46
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,70.62,42.73
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,45.16,34.27
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,40.14,29.68
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,32.51,22.56
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,25.0,14.67
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,10.83
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,38.18,27.4
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,55.49,42.99
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,73.41,58.89
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,90.87,74.11
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,222.52,191.89
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,363.42,313.97
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,550.55,473.44
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,747.22,631.85
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,608.19,515.27
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,468.0,395.18
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,553.8,465.06
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,614.03,512.96
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,627.57,522.86
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,639.24,531.46
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,626.28,518.96
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,612.21,505.8
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,471.93,390.56
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,340.4,280.24
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,223.0,183.02
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,108.44,86.29
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,95.11,75.15
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,82.08,64.2
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,46.85,34.48
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,66.97,51.71
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,59.19,45.17
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,51.43,38.63
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,121.89,97.96
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,181.07,146.26
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,156.47,125.24
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,132.99,105.53
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,108.78,85.79
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,85.85,68.32
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,68.57,57.11
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,53.84,43.36
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,39.34,29.71
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,24.63,15.29
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,12.63,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,196.67,55.97
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,384.76,320.29
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,480.11,411.29
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,579.86,497.19
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,662.94,565.05
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,746.69,629.83
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,838.62,699.26
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,937.88,771.55
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,976.17,797.31
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,1011.43,820.88
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,1021.08,823.04
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,1039.23,831.5
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,1048.42,833.82
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,1053.73,833.73
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,1050.55,829.74
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,1043.37,823.21
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,1027.73,809.84
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1008.22,794.03
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,982.97,775.8
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,954.07,755.1
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,919.14,728.78
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,880.9,700.16
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,836.99,668.4
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,790.38,634.51
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,739.58,595.28
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,686.62,553.03
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,629.14,506.0
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,570.41,456.65
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,508.38,403.24
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,446.15,348.13
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,382.01,290.55
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,318.73,232.7
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,251.7,171.83
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,188.26,116.65
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,126.26,70.47
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,68.57,41.6
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,45.57,36.05
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,39.98,30.88
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,32.81,23.96
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,25.77,16.5
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,12.52,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,240.68,84.82
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,478.58,392.48
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,584.95,491.53
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,695.12,583.62
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,770.42,641.84
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,845.62,696.04
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,898.34,731.47
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,937.74,755.7
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,973.97,777.22
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,1007.38,796.19
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,1028.44,806.59
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,1045.91,814.54
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,1054.16,816.19
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,1058.49,815.35
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,1054.29,811.13
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,1046.05,804.44
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,1029.56,791.21
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,1009.19,775.56
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,983.37,755.99
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,953.89,734.08
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,918.59,708.25
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,880.03,680.21
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,835.89,649.46
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,789.03,616.57
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,737.77,578.36
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,684.4,536.92
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,627.15,491.11
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,568.61,443.06
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,506.09,390.7
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,443.69,336.95
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,379.72,280.71
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,316.57,224.31
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,252.19,167.54
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,187.07,112.74
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,125.19,67.91
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,67.56,39.83
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,45.15,34.8
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,39.96,30.11
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,32.8,23.31
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,25.76,16.09
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,12.5,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,249.68,101.89
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,496.13,401.03
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,601.83,497.6
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,711.27,588.21
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,783.6,644.27
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,855.62,696.8
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,907.64,731.41
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,946.27,754.85
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,981.57,775.1
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,1013.91,792.69
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,1034.45,805.79
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,1051.38,816.52
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,1058.89,820.24
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,1062.45,821.17
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,1057.69,815.36
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,1048.92,807.04
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,1031.56,793.38
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,1010.37,777.26
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,984.15,758.9
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,954.32,738.08
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,917.48,712.27
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,877.54,684.18
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,833.51,652.74
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,786.85,619.22
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,735.07,579.78
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,681.35,537.47
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,624.22,491.98
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,565.93,444.25
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,504.66,392.06
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,443.05,338.2
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,378.87,281.52
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,315.58,224.75
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,249.3,166.14
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,186.94,113.32
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,125.59,68.66
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,68.56,40.86
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,46.66,35.92
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,41.55,31.25
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,34.46,24.67
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,27.5,17.68
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,12.28,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,226.41,104.99
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,441.29,362.08
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,551.73,462.43
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,667.14,558.66
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,750.57,623.82
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,827.29,680.28
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,883.18,718.67
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,937.05,754.05
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,976.7,778.4
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,1013.31,800.19
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,1036.05,813.44
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,1042.57,815.38
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,1051.84,817.92
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,1057.21,817.84
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,1054.08,813.2
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,1046.93,806.05
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,1031.94,794.12
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,1013.03,779.67
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,986.81,761.0
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,956.97,739.92
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,921.11,713.55
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,882.09,684.98
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,837.51,653.39
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,790.31,619.73
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,738.03,579.84
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,683.93,537.39
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,626.16,490.8
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,567.33,442.21
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,505.82,390.29
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,444.11,336.83
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,379.94,280.72
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,315.3,223.46
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,250.66,166.53
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,188.83,114.65
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,127.52,70.51
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,70.79,42.88
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,49.66,38.34
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,44.67,33.88
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,33.93,24.07
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,26.77,17.01
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,13.04,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,214.93,108.4
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,413.75,335.73
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,522.08,431.98
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,634.98,524.7
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,722.83,592.17
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,804.49,651.18
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,859.78,688.58
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,913.14,723.02
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,955.7,747.46
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,995.37,769.1
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,1005.76,772.05
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,1024.78,781.19
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,1034.96,782.78
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,1041.32,782.0
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,1037.96,777.44
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,1030.65,770.53
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,1013.32,757.21
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,992.26,741.65
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,967.12,724.16
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,938.43,704.42
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,904.04,679.94
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,866.47,653.37
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,822.68,623.12
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,776.33,591.01
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,725.79,552.79
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,673.3,512.23
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,616.62,468.07
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,558.85,422.01
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,498.38,372.9
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,437.57,322.15
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,374.71,269.15
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,311.23,214.76
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,247.34,160.13
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,185.98,109.99
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,125.48,67.66
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,69.47,41.27
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,48.79,36.88
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,43.79,32.45
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,33.51,23.29
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,26.74,16.79
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,13.03,0.75
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
