Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,218.65,119.84
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,418.73,336.79
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,528.04,431.16
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,641.9,522.71
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,722.49,583.97
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,803.64,642.63
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,556.63,455.95
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,237.18,193.72
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,304.4,249.34
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,394.66,320.35
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,525.25,423.08
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,632.3,504.98
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,629.55,500.37
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,624.98,495.1
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,662.04,523.87
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,696.57,550.43
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,872.0,683.15
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,982.94,761.09
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,957.76,743.05
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,929.13,723.28
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,894.21,699.38
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,856.31,673.08
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,813.07,642.18
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,767.4,608.93
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,716.42,568.07
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,668.71,528.8
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,611.62,482.39
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,553.67,434.18
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,492.56,382.32
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,432.01,329.68
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,369.44,274.85
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,308.34,220.56
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,246.42,166.25
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,184.54,114.73
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,126.96,73.24
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,74.43,47.31
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,55.34,42.91
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,50.37,38.45
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,41.6,30.45
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,32.87,22.08
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,15.34,2.96
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,256.53,152.86
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,499.78,407.24
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,596.8,494.44
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,709.84,587.75
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,786.34,647.7
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,862.52,704.75
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,916.61,744.87
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,968.58,782.44
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,1004.58,807.92
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,1025.23,821.9
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,1048.04,834.38
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,1067.17,844.12
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,1074.65,845.58
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,1078.11,844.41
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,1074.35,839.99
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,1066.48,832.94
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,1049.78,818.64
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,1029.14,801.84
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,1002.4,781.77
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,971.97,759.27
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,935.98,733.21
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,896.72,704.84
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,851.42,671.76
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,803.45,636.65
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,750.5,594.52
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,695.62,549.88
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,637.6,503.59
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,578.39,455.04
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,515.48,401.52
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,452.38,346.42
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,387.02,288.62
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,321.11,229.66
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,255.46,171.24
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,192.27,117.66
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,129.84,72.49
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,71.92,44.7
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,51.96,40.9
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,47.41,36.84
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,36.45,26.82
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,29.3,19.84
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,14.26,3.43
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,259.75,168.58
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,504.55,425.97
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,599.08,514.49
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,709.17,609.44
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,790.24,676.41
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,871.16,740.16
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,775.85,661.37
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,653.01,559.83
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,859.31,721.77
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,1036.18,851.72
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,1057.71,862.39
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,1075.49,871.25
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,1083.66,873.62
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,1087.8,873.31
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,1083.04,866.36
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1074.12,856.72
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,1056.69,841.69
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,1035.29,824.08
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,1008.39,803.46
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,977.75,780.31
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,940.11,751.49
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,899.26,720.41
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,854.48,687.43
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,806.93,652.26
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,753.77,610.55
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,698.7,565.85
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,639.94,517.24
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,579.93,466.31
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,517.08,411.81
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,454.03,355.57
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,388.54,296.49
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,323.86,237.09
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,255.84,175.14
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,191.87,119.51
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,129.08,72.96
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,70.45,44.54
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,50.2,40.24
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,45.15,35.56
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,38.12,28.92
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,31.19,22.04
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,18.3,7.06
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,7.87,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,161.04,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,360.46,241.3
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,536.02,440.49
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,638.87,529.17
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,744.48,612.86
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,816.31,665.61
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,887.6,714.92
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,939.67,749.4
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,978.06,773.29
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,1013.02,793.71
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,1044.87,811.6
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,1065.78,823.38
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,1082.93,832.79
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,1090.37,835.82
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1093.73,836.38
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,1089.88,832.44
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1081.84,826.01
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,1061.65,810.91
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,1037.59,793.49
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,1010.61,774.44
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,979.91,752.99
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,944.09,728.71
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,904.85,702.03
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,859.92,670.24
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,812.21,636.41
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,759.59,596.11
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,704.74,552.93
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,645.68,506.52
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,585.38,457.76
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,520.84,404.26
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,456.74,349.49
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,391.06,292.25
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,324.76,233.44
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,258.66,174.85
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,194.95,120.85
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,131.61,74.93
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,72.68,46.77
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,53.31,42.91
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,48.37,38.39
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,37.79,28.58
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,31.05,21.93
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,19.92,8.88
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,8.65,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,115.75,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,324.51,227.89
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,496.82,415.86
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,599.76,506.07
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,706.83,592.83
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,769.42,640.49
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,840.95,692.15
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,895.43,731.7
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,947.77,768.46
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,982.0,791.09
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,1013.0,812.15
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,1035.92,825.82
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,1055.11,836.86
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,949.79,757.89
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,820.02,660.44
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,951.54,756.44
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,1042.59,818.76
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,1026.82,803.94
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1007.24,787.79
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,981.36,768.89
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,951.94,747.62
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,838.7,664.61
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,706.37,562.23
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,660.95,527.49
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,616.01,492.27
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,618.08,494.83
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,615.37,492.32
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,597.68,476.87
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,570.73,452.68
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,507.36,398.88
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,444.92,344.6
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,381.08,288.41
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,318.57,232.38
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,255.16,175.93
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,191.01,121.54
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,130.89,77.73
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,75.62,50.74
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,57.92,46.98
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,52.98,42.55
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,44.22,34.39
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,35.45,25.88
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,22.58,11.48
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,9.44,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,127.78,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,335.33,243.25
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,502.48,424.79
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,604.95,518.91
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,702.62,603.89
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,775.31,663.61
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,847.45,720.13
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,902.06,761.0
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,954.55,799.02
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,992.85,825.47
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,1028.02,849.19
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,1037.99,852.63
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,1056.59,862.78
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,1066.12,866.15
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,1071.66,866.73
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,1067.88,861.99
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,1060.03,854.5
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,1046.34,843.19
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,1028.57,829.09
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,1001.82,808.0
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,971.37,784.36
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,935.63,755.7
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,896.56,724.71
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,851.5,690.44
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,803.71,654.05
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,752.03,612.31
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,698.24,567.73
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,639.59,518.4
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,579.69,466.9
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,516.23,411.28
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,453.01,354.56
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,387.15,295.04
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,322.16,235.42
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,256.58,175.68
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,193.34,121.01
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,130.53,74.91
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,71.95,47.22
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,54.07,43.6
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,49.19,39.13
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,38.59,29.33
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,31.88,22.77
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,21.2,10.93
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,10.23,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,98.38,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,307.56,229.63
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,473.21,399.72
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,578.16,492.54
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,686.89,582.76
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,768.74,646.26
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,842.94,700.69
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,898.09,738.77
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,951.04,773.99
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,990.75,798.95
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,1027.29,821.24
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,1049.82,834.64
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,1055.71,836.73
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,1064.96,840.4
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,1070.28,841.34
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,1066.6,836.73
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1058.86,829.5
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,1042.37,816.31
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,1021.98,800.56
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,995.06,781.04
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,964.52,759.05
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,929.53,732.49
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,891.22,703.62
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,846.26,670.65
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,798.67,635.68
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,747.33,594.39
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,693.85,550.71
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,635.58,503.11
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,576.14,453.46
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,513.75,400.24
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,451.01,345.37
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,385.27,287.37
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,320.46,229.34
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,255.07,171.12
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,192.03,117.82
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,129.42,72.98
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,71.05,46.25
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,53.99,42.91
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,49.09,38.58
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,38.51,28.93
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,31.81,22.47
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,21.56,11.44
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,11.02,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,11.8,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,196.97,147.97
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,330.85,281.3
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,398.02,343.98
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,467.75,405.56
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,517.88,447.59
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,567.58,487.54
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,623.01,530.91
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,677.73,572.47
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,682.99,573.21
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,684.65,570.78
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,756.77,627.44
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,826.85,679.94
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,856.38,699.38
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,873.28,709.39
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,981.81,787.86
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,1075.18,852.95
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,1057.8,838.04
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,1036.38,821.06
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,1009.77,801.37
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,979.35,779.04
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,943.61,751.71
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,904.35,721.84
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,859.05,688.36
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,810.94,652.65
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,758.53,611.73
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,703.75,567.33
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,644.43,518.1
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,583.71,466.45
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,520.43,411.43
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,456.41,354.21
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,390.39,294.54
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,324.95,234.43
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,257.78,173.2
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,192.28,116.66
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,128.05,70.15
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,67.25,43.18
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,46.13,36.1
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,41.68,32.07
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,36.14,26.93
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,30.73,21.65
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,21.59,11.88
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,11.02,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,198.41,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,394.63,303.17
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,551.41,460.48
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,647.99,544.72
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,747.41,625.29
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,815.64,675.84
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,883.32,722.86
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,921.18,747.54
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,967.57,777.72
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,1001.38,796.85
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,1032.02,813.43
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,1051.5,824.29
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,1067.25,832.66
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,1074.09,834.98
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,1076.84,834.71
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,1071.66,830.27
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,1062.35,823.21
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,1042.27,807.27
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,1018.31,788.88
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,991.88,770.01
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,961.77,748.63
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,926.17,722.0
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,887.24,693.08
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,842.45,660.92
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,794.94,626.68
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,742.58,585.37
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,688.14,541.38
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,630.34,494.7
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,571.28,445.85
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,508.69,393.08
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,445.99,338.75
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,381.55,282.03
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,317.93,225.26
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,250.51,165.71
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,187.08,112.43
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,124.8,68.44
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,66.52,43.06
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,50.98,39.91
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,46.0,35.55
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,39.45,29.58
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,32.98,23.41
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,20.86,11.36
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,11.02,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,179.56,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,383.66,296.34
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,526.58,435.12
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,624.68,518.68
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,725.43,599.06
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,795.9,651.11
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,865.89,700.11
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,916.7,734.45
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,965.32,766.26
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,988.56,779.82
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,1020.31,799.28
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,1040.7,809.22
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,1057.41,816.7
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,1065.12,818.57
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,1068.8,817.95
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,1064.13,811.48
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,1055.37,802.56
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,1039.12,788.86
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,1018.92,772.78
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,992.87,753.4
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,963.09,731.68
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,926.73,705.56
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,887.14,677.29
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,842.29,646.27
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,794.73,613.19
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,743.11,575.05
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,689.46,534.07
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,631.45,488.75
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,572.16,441.06
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,509.75,388.76
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,447.08,334.85
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,382.79,279.28
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,319.17,223.35
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,251.58,164.63
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,188.35,112.39
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,125.75,68.84
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,67.1,43.83
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,53.31,41.63
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,49.19,38.08
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,39.03,28.96
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,32.71,23.0
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,22.45,12.74
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,12.33,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,194.56,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,398.83,310.45
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,541.69,447.32
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,639.68,529.69
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,740.14,608.24
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,811.6,659.97
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,882.51,708.14
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,933.22,741.07
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,981.64,771.35
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,1004.38,783.15
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,1035.62,800.83
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,1056.1,812.6
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,1072.84,821.91
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,1080.38,823.43
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,1083.84,822.37
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,1078.5,814.84
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1069.01,804.81
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,1049.78,788.5
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,1026.65,769.89
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,999.49,750.34
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,968.65,728.82
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,931.29,703.12
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,890.77,675.25
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,845.49,643.76
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,797.54,610.28
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,744.72,569.82
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,690.09,527.17
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,631.79,482.58
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,572.32,435.73
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,510.1,384.67
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,447.69,332.0
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,382.1,276.1
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,317.54,220.11
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,252.13,164.16
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,189.4,113.21
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,127.33,70.55
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,69.47,46.29
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,56.63,44.18
