Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,48.19,36.89
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,41.16,30.6
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,34.16,24.09
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,24.0,14.08
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,13.98,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.29,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,186.91,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,351.63,276.49
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,502.21,414.73
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,600.58,497.42
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,702.52,577.55
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,775.42,629.81
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,841.3,673.74
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,894.44,707.37
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,945.4,738.21
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,982.31,758.86
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,1016.07,777.04
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,1038.07,789.06
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,1056.31,798.7
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,1051.3,791.43
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,1055.36,790.62
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,1051.79,785.91
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,1044.2,778.8
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,1029.42,767.16
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,1010.69,753.13
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,983.93,734.98
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,953.57,714.54
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,917.38,688.84
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,878.07,661.07
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,833.56,630.95
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,786.46,598.7
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,734.25,560.23
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,680.24,519.53
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,623.08,476.32
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,564.83,430.8
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,503.11,380.38
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,440.24,327.76
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,376.09,273.31
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,313.14,218.88
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,249.84,164.5
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,189.35,115.29
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,125.13,70.75
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,69.24,47.15
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,57.17,44.65
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,52.19,40.4
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,44.61,33.65
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,37.04,26.64
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,25.45,15.44
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,13.87,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,6.69,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,40.48,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,120.13,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,268.45,214.27
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,400.45,335.36
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,497.27,417.76
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,598.74,499.5
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,678.56,559.32
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,758.6,616.28
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,815.51,654.52
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,870.72,690.31
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,912.21,714.51
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,950.96,736.33
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,976.43,751.71
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,998.47,764.86
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,1002.49,764.41
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,1011.55,767.66
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,1010.6,765.65
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,1005.72,761.21
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,1005.84,759.26
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,988.51,745.55
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,963.46,728.92
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,934.88,709.93
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,901.01,685.92
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,863.93,659.67
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,820.72,630.24
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,774.94,598.24
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,725.18,561.28
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,673.36,521.82
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,616.86,477.47
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,559.27,430.95
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,499.31,381.21
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,437.32,328.51
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,373.91,273.85
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,311.63,219.28
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,248.23,164.2
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,187.3,114.16
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,123.36,69.7
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,67.56,53.63
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,56.51,44.17
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,51.52,39.83
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,44.7,33.75
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,37.93,27.44
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,26.74,16.67
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.58,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,7.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,10.23,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,34.19,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,268.35,214.49
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,468.89,390.25
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,565.72,473.89
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,665.77,556.58
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,390.74,332.06
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,49.83,36.71
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,58.09,43.59
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,66.91,50.77
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,90.98,70.43
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,115.39,90.03
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,124.41,97.14
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,133.44,104.25
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,153.11,119.92
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,172.66,135.33
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,178.2,139.53
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,183.75,143.74
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,432.92,344.55
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,656.78,515.11
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,546.39,428.27
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,462.22,361.24
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,482.47,376.53
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,499.48,388.77
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,542.03,421.66
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,561.07,436.45
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,584.69,454.92
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,584.7,454.89
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,548.72,425.81
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,505.07,390.26
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,432.96,332.64
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,373.45,284.58
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,333.87,249.34
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,289.2,208.13
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,225.84,158.17
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,178.45,123.97
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,136.88,94.91
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,98.92,80.79
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,83.81,67.96
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,70.99,56.85
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,57.33,44.82
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,43.36,32.21
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,29.82,19.39
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,16.26,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,8.65,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,55.82,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,157.97,15.05
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,315.71,254.65
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,464.03,386.75
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,562.71,471.13
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,664.81,554.39
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,743.59,614.82
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,822.66,673.02
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,876.56,710.56
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,921.5,740.54
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,960.65,764.57
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,996.72,785.96
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,1019.68,800.15
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,1038.94,811.81
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,1047.65,814.56
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,1052.35,814.73
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,1048.69,809.26
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,1027.77,792.0
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,1013.31,780.32
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,995.01,766.06
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,969.7,747.24
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,940.83,726.08
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,907.61,702.53
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,870.97,676.55
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,827.97,645.17
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,782.28,611.36
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,733.37,573.2
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,681.8,532.3
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,624.79,486.29
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,566.47,438.16
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,506.05,387.24
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,444.69,334.14
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,380.44,278.04
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,314.59,220.02
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,249.27,162.55
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,185.08,109.34
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,122.03,66.45
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,62.62,49.49
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,53.3,41.62
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,47.99,37.07
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,41.88,31.61
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,35.84,25.96
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,26.47,16.89
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,17.25,0.0
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,7.47,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,90.57,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,234.99,61.85
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,380.45,307.78
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,518.04,429.75
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,611.2,507.5
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,707.51,583.14
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,776.68,634.15
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,838.85,677.59
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,889.82,711.84
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,938.56,743.56
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,973.99,765.45
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,1006.25,784.87
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,1027.65,794.98
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,1045.31,802.44
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,1038.7,793.64
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,1041.32,791.58
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,1037.3,785.3
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,1029.3,776.77
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,1009.71,760.03
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,986.46,741.12
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,961.36,722.3
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,932.74,701.23
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,896.19,673.87
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,856.78,644.75
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,813.59,614.64
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,767.92,581.87
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,723.42,547.09
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,669.96,505.6
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,613.27,463.92
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,555.58,419.87
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,495.2,371.35
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,434.26,320.72
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,371.33,267.76
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,309.5,214.66
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,246.55,160.9
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,185.79,111.91
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,121.82,68.64
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,66.08,51.87
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,57.97,45.15
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,52.33,40.39
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,45.51,34.38
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,38.73,28.14
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,28.0,18.0
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,17.28,1.49
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,8.26,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,104.71,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,267.03,104.42
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,408.55,332.75
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,544.09,451.5
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,635.83,527.29
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,722.89,595.1
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,790.86,645.24
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,858.07,692.62
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,908.44,726.07
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,956.53,757.05
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,991.21,776.83
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,1022.65,794.11
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,1030.75,795.1
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,1047.79,802.5
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,1054.81,803.06
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,1057.84,801.16
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,1053.04,794.7
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,1044.21,785.84
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,1026.71,771.47
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,1005.38,754.83
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,979.09,736.94
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,949.19,716.7
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,913.76,691.77
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,875.15,664.66
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,830.54,634.23
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,783.35,601.35
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,731.4,562.74
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,677.62,521.83
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,620.49,477.33
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,562.19,430.6
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,500.92,380.17
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,439.43,328.04
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,374.98,272.35
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,311.52,216.72
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,247.13,161.28
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,185.12,111.07
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,124.63,70.83
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,63.12,49.7
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,57.15,44.82
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,52.51,40.91
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,45.68,34.85
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,38.86,28.55
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,28.47,18.69
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,18.14,3.43
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,8.65,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,59.86,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,176.32,82.77
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,319.97,260.94
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,458.32,382.79
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,557.36,466.64
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,658.98,548.79
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,434.75,366.17
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,181.18,148.12
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,232.48,191.01
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,283.92,232.78
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,364.16,296.4
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,421.82,340.7
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,550.95,441.93
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,655.69,521.61
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,668.31,528.39
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,678.92,534.1
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,895.62,699.06
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,1048.13,805.5
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,1032.47,791.6
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,1012.85,776.11
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,986.23,757.41
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,955.96,736.2
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,919.83,709.44
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,880.43,680.4
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,835.62,648.51
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,788.11,614.31
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,736.31,574.36
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,682.43,531.96
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,624.28,485.14
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,564.92,436.17
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,502.18,383.32
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,439.66,329.37
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,374.88,272.5
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,311.01,215.9
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,246.24,159.9
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,184.2,109.78
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,123.5,69.75
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,66.89,52.58
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,57.48,44.63
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,53.18,40.97
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,46.37,34.94
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,39.59,28.69
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,29.22,19.02
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,18.92,4.89
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,9.05,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,67.62,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,193.98,104.93
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,333.32,270.44
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,474.0,392.15
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,569.13,471.66
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,666.89,549.44
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,382.37,320.8
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,41.33,29.2
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,78.25,60.02
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,119.72,93.95
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,278.52,225.86
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,447.94,360.23
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,757.49,601.62
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,1025.14,788.77
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,1032.71,788.53
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,1036.34,787.54
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,1032.71,781.37
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,1025.08,772.75
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,1006.69,757.09
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,984.61,739.26
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,958.82,721.22
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,929.53,700.85
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,893.97,674.91
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,855.43,647.02
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,811.0,616.07
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,764.19,581.68
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,713.65,544.14
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,661.43,504.52
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,604.74,460.5
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,547.24,414.69
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,487.41,365.95
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,427.67,315.91
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,365.62,263.52
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,301.67,208.99
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,239.7,156.48
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,180.41,109.34
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,122.52,71.59
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,70.41,55.35
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,65.51,51.38
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,60.58,47.22
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,52.63,40.32
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,44.64,33.11
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,30.5,20.2
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,19.01,5.96
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,9.83,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,50.63,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,144.64,84.68
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,281.19,225.89
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,400.79,329.32
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,489.64,403.12
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,582.75,476.94
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,360.82,298.58
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,59.93,44.41
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,70.05,52.83
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,80.17,61.01
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,78.03,58.92
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,76.26,57.17
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,84.19,63.34
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,92.11,69.45
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,103.91,78.65
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,115.7,87.75
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,77.04,56.66
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,41.56,28.04
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,111.47,84.11
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,185.68,142.38
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,168.41,128.6
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,151.77,115.44
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,175.1,133.55
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,198.02,151.15
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,221.8,169.71
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,244.6,187.4
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,264.79,202.69
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,271.65,207.66
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,310.1,237.53
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,347.45,265.47
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,340.75,259.2
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,331.85,250.21
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,261.63,196.86
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,206.04,155.84
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,177.64,133.74
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,151.19,113.46
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,127.83,96.48
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,106.29,85.68
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,91.9,73.76
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,77.22,61.32
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,61.89,48.05
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,46.28,34.25
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,31.05,20.49
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,15.25,4.2
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,7.87,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.75,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.51,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.27,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.03,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,26.32,16.65
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,49.83,36.3
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,54.48,40.06
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,59.15,43.79
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,71.78,54.1
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,84.98,64.78
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,74.3,55.82
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,64.69,47.8
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,89.68,67.98
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,115.63,88.64
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,111.81,85.38
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,108.15,82.31
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,129.3,99.25
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,150.37,115.96
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,145.04,111.56
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,139.86,107.34
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,186.02,143.63
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,231.73,178.72
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,212.2,163.27
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,193.38,148.59
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,161.7,123.86
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,131.25,99.98
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,156.36,120.0
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,180.35,138.8
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,181.15,139.48
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,181.23,139.64
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,142.48,109.46
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,105.69,80.69
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,102.74,78.63
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,99.58,76.32
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,87.32,66.72
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,75.28,59.94
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,63.42,49.85
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,51.45,39.49
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,39.35,28.91
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,26.73,17.69
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,16.37,8.33
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
