Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,115.76,62.17
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,230.27,184.78
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,371.6,305.84
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,509.0,418.26
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,599.54,489.64
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,688.71,557.37
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,780.89,625.2
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,866.58,686.3
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,915.04,719.45
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,961.03,750.59
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,1003.22,779.05
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,1029.35,795.98
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,1048.43,807.91
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,1063.64,817.29
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,1072.38,820.7
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,1076.96,821.41
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,1070.46,815.39
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,1059.73,806.69
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,1043.06,792.76
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1022.22,776.16
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,994.27,755.82
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,962.46,732.91
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,925.27,706.53
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,884.49,677.6
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,837.57,644.03
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,787.81,607.47
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,734.66,566.39
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,679.04,522.5
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,619.01,474.02
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,557.52,423.12
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,493.28,368.75
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,428.8,312.85
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,362.35,254.95
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,296.33,197.13
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,229.58,140.75
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,164.24,91.53
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,99.72,56.99
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,60.07,46.34
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,56.38,43.41
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,52.66,40.36
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,47.48,36.07
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,42.34,31.6
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,34.36,24.3
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,26.49,16.6
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,11.85,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,224.85,143.66
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,440.32,359.16
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,547.93,449.84
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,654.89,533.98
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,734.86,593.84
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,815.55,651.21
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,875.6,691.36
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,934.15,729.21
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,977.98,756.22
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,1006.97,772.8
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,1036.53,788.85
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,1062.48,802.34
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,1078.66,808.13
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,1090.81,811.42
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,1093.26,808.52
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,1091.44,803.16
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,1084.2,796.73
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,1072.68,787.82
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,1051.31,771.94
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1025.97,753.78
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,996.55,734.54
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,963.39,712.91
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,924.22,685.95
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,881.87,656.88
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,835.14,625.97
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,785.68,591.46
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,731.09,552.02
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,674.59,510.0
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,585.0,442.13
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,501.57,378.37
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,471.63,351.09
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,426.89,309.37
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,361.21,253.47
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,292.94,195.18
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,221.68,142.88
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,172.1,113.07
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,109.02,70.52
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,60.93,47.44
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,63.51,49.97
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,61.49,48.41
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,53.6,41.69
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,45.4,34.45
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,36.74,26.54
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,28.14,18.19
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,13.83,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,195.85,132.43
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,370.91,302.54
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,477.67,391.99
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,590.94,481.05
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,671.39,541.09
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,753.37,599.3
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,816.07,640.54
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,871.54,675.37
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,918.01,703.16
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,961.91,728.64
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,993.74,744.25
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,1022.15,757.52
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,1041.1,769.02
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,1042.3,769.3
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,1047.59,771.11
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,1048.83,770.41
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,1042.89,765.87
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,1032.87,758.82
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,1015.43,747.01
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,994.07,732.7
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,966.1,714.99
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,934.56,694.86
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,883.1,660.19
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,826.44,620.02
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,798.96,602.08
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,762.32,576.76
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,709.37,537.79
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,654.85,496.62
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,597.54,451.88
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,540.94,406.25
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,477.0,354.05
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,414.92,302.07
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,351.89,248.69
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,286.04,192.87
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,223.73,141.51
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,164.32,97.9
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,105.72,67.14
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,79.44,63.17
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,75.26,59.9
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,71.07,56.52
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,63.6,50.24
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,52.95,40.91
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,41.59,30.6
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,30.23,19.86
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,15.2,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.36,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,12.57,3.46
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.91,13.54
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,39.28,27.84
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,56.0,42.34
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,73.46,57.21
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,90.63,71.55
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,217.7,179.91
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,357.13,293.83
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,480.52,392.2
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,584.38,472.73
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,462.59,372.81
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,336.53,268.5
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,254.99,202.21
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,162.54,126.52
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,170.13,132.22
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,177.68,137.78
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,212.04,164.96
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,246.08,191.66
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,250.89,194.87
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,255.55,198.02
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,341.59,265.37
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,406.33,315.34
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,399.62,309.33
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,392.62,303.29
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,380.15,293.72
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,367.5,284.01
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,289.1,222.87
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,210.48,161.27
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,309.04,238.4
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,379.19,291.13
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,322.48,246.89
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,270.76,207.06
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,277.59,208.64
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,266.36,193.84
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,224.47,152.29
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,162.42,98.3
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,106.15,69.05
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,82.92,65.92
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,77.59,61.56
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,72.14,57.0
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,64.78,50.75
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,54.08,41.38
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,42.83,31.27
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,31.56,20.74
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,15.91,1.23
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,11.79,3.09
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,21.37,12.08
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,35.5,24.31
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,51.14,37.72
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,68.1,52.02
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,84.81,65.87
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,57.19,42.46
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,25.15
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,116.66,90.34
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,178.13,139.62
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,163.31,127.18
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,149.45,115.65
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,189.88,147.95
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,230.31,179.87
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,251.22,196.11
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,271.74,211.98
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,319.83,248.8
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,345.29,267.75
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,399.67,310.09
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,450.71,349.29
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,447.85,346.92
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,458.37,354.71
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,411.79,318.98
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,381.1,295.24
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,284.19,220.22
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,189.14,145.65
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,199.78,154.28
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,209.51,162.07
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,224.12,173.58
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,232.57,180.0
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,183.98,142.33
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,140.61,108.76
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,101.8,77.75
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,46.43
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,22.37
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,85.32,65.07
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,179.21,140.79
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,318.63,252.88
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,463.69,365.07
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,445.48,348.48
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,402.05,313.49
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,518.43,402.06
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,608.09,468.03
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,648.17,495.32
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,662.3,504.15
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,675.16,511.64
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,685.43,517.24
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,669.24,504.29
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,651.75,490.58
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,703.13,528.47
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,733.37,550.35
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,658.19,495.17
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,580.22,438.13
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,510.87,386.38
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,440.35,333.5
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,451.92,341.79
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,446.19,335.67
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,350.44,263.27
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,268.75,202.72
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,263.17,196.57
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,248.72,182.45
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,219.27,149.6
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,162.46,98.62
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,107.53,71.72
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,88.57,70.04
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,83.51,66.13
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,75.06,59.2
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,66.83,52.39
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,58.51,45.24
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,46.43,34.44
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,34.27,23.2
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,17.42,4.04
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.4,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,9.48,2.32
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,12.92,5.26
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,16.74,8.51
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,20.58,11.73
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,30.56,20.07
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,40.59,28.37
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,34.84,23.47
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,34.24,22.38
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,28.47,17.59
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,46.67,32.33
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.03
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,76.44,56.2
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,88.07,65.47
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,151.64,116.42
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,215.69,167.12
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,236.75,183.51
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,257.11,199.42
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,186.85,144.32
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,119.7,91.06
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,97.56,73.29
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.81,55.77
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.05,53.64
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,143.1,109.9
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,210.78,163.19
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,126.55,96.87
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,29.19
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,59.6,43.62
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,76.4,57.59
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,40.99,28.57
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,6.83,0.23
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,8.36,1.54
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,66.44,51.13
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,137.03,110.01
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,87.92,68.58
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.5
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,210.62,171.12
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,383.5,309.53
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,188.75,151.88
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.33
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,89.77,68.26
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,153.52,120.16
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,218.67,172.44
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,168.93,131.97
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,121.57,93.42
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,145.28,112.59
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,168.69,131.38
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,110.33,84.34
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.7,57.09
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,103.34,78.78
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,129.58,100.07
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,147.66,114.73
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,164.96,128.75
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,177.27,138.73
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,188.29,147.64
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,133.82,104.05
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,80.59,61.09
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,62.32,46.21
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,43.72,30.91
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,27.52,17.52
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.45
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,3.12
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.78
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.43
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.39,7.52
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,27.53,17.59
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,44.26,32.13
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,60.74,46.28
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,78.01,60.92
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,95.05,75.12
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,67.2,51.36
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,33.28
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,74.32,56.75
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,105.33,81.98
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.44
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,27.64,17.29
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,26.12,15.98
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,30.77,19.73
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.46
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,387.74,307.06
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,705.15,540.38
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,398.55,310.85
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,83.22,61.47
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,405.48,318.8
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,692.17,527.82
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,732.74,557.48
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,737.18,562.15
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,589.99,450.18
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,445.29,339.94
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,247.04,190.38
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,58.65,41.95
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,220.54,169.14
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,346.79,261.03
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,269.8,203.2
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,211.76,162.21
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,200.79,149.8
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,176.34,128.26
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,130.08,97.57
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,96.23,77.98
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,89.44,72.42
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,82.46,66.57
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,71.06,56.84
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,59.27,46.52
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,46.82,35.33
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,34.21,23.69
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,17.49,6.25
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.36,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,4.54,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,13.31,5.18
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,22.12,13.08
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,33.65,23.14
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,45.73,33.53
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,58.54,44.34
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,71.27,54.87
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,282.73,233.5
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,498.12,403.19
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,527.15,421.43
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,554.42,439.22
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,628.65,493.66
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,702.9,546.43
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,777.52,597.59
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,827.09,630.6
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,593.26,457.09
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,338.14,260.65
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,727.35,559.11
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,1019.04,754.39
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,1000.54,736.35
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,978.14,719.49
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,763.03,571.62
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,514.4,388.18
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,711.67,539.1
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,837.31,629.34
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,791.89,597.06
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,743.9,562.34
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,691.42,522.83
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,637.16,480.99
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,579.9,437.04
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,521.45,390.63
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,460.29,340.07
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,397.68,287.01
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,318.74,227.49
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,263.89,190.54
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,219.15,155.27
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,175.99,124.31
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,111.08,81.03
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,73.75,58.39
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,63.65,49.91
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,59.02,46.04
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,53.62,41.56
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,48.21,36.87
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,40.17,29.63
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,32.15,22.07
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,15.76,5.52
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,47.9,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,137.02,33.86
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,277.87,223.67
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,413.02,343.37
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,520.1,432.03
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,632.95,520.26
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,709.85,577.86
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,787.81,633.92
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,851.12,675.96
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,920.22,720.81
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,963.53,747.91
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,1004.0,772.77
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,1024.1,782.86
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,1053.09,799.17
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,1068.5,807.31
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,1079.84,812.91
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,1083.82,813.72
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,1083.51,811.84
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,1073.91,805.1
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,1060.05,795.66
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1040.07,780.97
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,1015.99,763.58
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,985.18,742.5
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,950.65,718.87
