Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,910.04,689.54
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,866.23,657.96
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,817.52,623.65
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,766.21,585.01
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,711.17,542.8
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,654.32,498.19
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,593.99,449.48
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,532.49,398.6
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,468.59,344.64
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,404.65,289.46
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,339.69,233.18
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,275.33,177.87
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,205.21,121.23
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,141.54,77.93
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,79.53,62.12
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,70.06,54.58
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,66.41,51.76
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,57.97,44.73
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,52.82,40.51
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,47.68,36.1
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,39.88,29.13
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,32.17,21.91
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,20.04,8.88
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,7.87,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,79.12,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,209.88,86.23
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,349.21,281.64
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,488.69,402.56
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,581.86,478.94
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,673.22,549.54
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,746.56,601.66
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,820.12,651.04
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,875.23,684.79
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,928.54,715.91
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,971.21,741.46
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,998.83,756.48
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,1026.33,769.96
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,1050.19,780.92
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,1065.96,789.67
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,1077.68,795.88
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,1080.64,795.23
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,1079.33,791.81
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,1070.62,783.56
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,1057.65,772.72
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,1037.59,757.46
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,1013.46,739.75
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,983.51,719.82
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,949.81,697.44
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,909.56,670.97
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,866.1,642.24
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,818.43,610.03
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,768.05,573.33
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,713.04,532.45
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,656.14,489.11
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,595.83,441.59
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,534.29,391.97
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,470.02,339.12
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,406.0,285.22
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,340.54,229.88
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,271.69,172.36
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,205.77,120.41
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,142.24,78.46
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,80.18,62.12
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,72.85,56.47
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,68.96,53.48
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,60.03,46.11
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,54.59,41.68
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,49.14,37.06
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,41.04,29.88
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.97,22.43
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,20.45,9.44
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,7.87,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,49.37,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,146.57,73.81
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,272.42,219.07
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,398.45,328.74
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,505.0,416.33
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,614.79,501.49
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,689.84,556.6
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,765.72,609.91
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,829.46,651.24
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,886.14,686.09
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,929.15,710.67
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,969.38,732.88
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,1001.56,749.26
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,1030.29,763.17
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,1033.12,761.85
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,1045.52,767.23
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,1049.69,767.64
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,1049.76,765.61
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,1041.79,759.73
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,1029.68,751.38
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,1007.97,735.73
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,982.47,717.74
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,953.14,698.45
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,920.3,676.81
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,882.04,651.69
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,840.74,624.36
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,794.23,591.72
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,745.24,555.83
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,692.31,516.49
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,637.53,474.77
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,576.46,426.98
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,514.04,377.42
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,446.39,323.4
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,384.27,272.94
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,321.44,222.67
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,263.17,176.92
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,208.37,133.96
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,154.79,97.67
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,104.25,81.83
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,96.44,75.98
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,89.74,70.77
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,82.83,65.26
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,71.77,56.19
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.33,46.51
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,47.95,35.7
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.3,24.34
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,21.79,10.7
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,36.91,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,105.78,60.83
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,193.92,157.22
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,298.19,247.93
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,369.82,308.69
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,445.35,369.9
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,499.21,411.96
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,552.83,452.52
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,600.88,486.81
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,647.66,519.28
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,709.22,563.57
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,770.27,606.53
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,904.73,701.54
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,1019.4,779.35
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,1034.8,784.81
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,1032.15,778.79
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,1034.88,776.75
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,1033.55,772.5
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,1025.14,764.62
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,1012.7,754.27
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,991.16,736.58
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,965.94,716.69
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,937.06,695.92
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,904.74,672.96
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,864.86,644.01
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,822.38,613.42
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,777.15,580.67
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,729.58,545.41
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,682.47,509.78
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,626.93,467.52
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,569.47,422.9
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,511.23,376.43
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,430.19,314.08
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,362.95,263.12
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,323.81,226.73
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,267.74,175.99
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,206.28,137.02
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,175.01,125.29
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,122.8,97.93
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,97.63,77.49
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,94.05,74.76
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,90.53,71.99
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,80.65,63.97
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,70.55,55.47
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,56.39,43.03
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,41.98,30.05
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,24.07,12.75
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.51,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,40.57,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,119.19,74.19
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,241.01,191.92
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,350.9,284.72
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,249.85,203.67
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,106.11,83.19
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,131.72,104.6
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,174.23,138.91
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,118.87,92.88
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,84.77,64.21
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,94.72,72.1
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,104.66,79.86
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,155.82,120.49
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,207.96,160.79
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,194.46,149.6
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,181.73,139.3
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,296.17,227.24
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,393.85,298.98
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,352.27,266.88
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,312.48,236.7
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,466.61,351.49
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,592.4,440.11
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,562.55,417.53
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,533.19,396.44
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,538.91,401.24
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,541.9,403.75
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,479.74,358.43
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,412.94,309.72
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,371.96,279.83
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,333.7,251.58
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,365.34,275.08
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,382.26,286.25
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,369.58,274.65
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,346.27,253.9
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,292.65,213.39
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,248.91,181.39
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,205.38,150.39
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,173.62,129.66
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,129.48,103.83
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,102.72,82.06
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,95.7,76.46
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,88.43,70.52
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,74.76,59.2
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,60.28,46.87
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,49.29,37.14
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,38.2,27.02
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,23.62,12.74
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,41.93,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,124.91,82.9
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,242.61,193.27
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,350.31,283.67
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,191.42,156.96
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.09
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,27.47,17.51
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,48.29,34.83
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,66.66,49.79
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,86.48,65.68
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,96.41,73.48
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,106.35,81.23
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,132.24,101.62
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,158.22,121.74
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,166.69,128.04
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,175.15,134.38
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,147.18,111.89
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,120.47,90.49
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,99.2,73.65
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.51,57.22
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,107.83,80.26
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,137.18,102.89
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,254.57,192.64
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,361.65,270.68
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,245.77,184.02
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,131.29,97.19
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,275.56,207.57
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,406.61,302.45
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,459.73,340.86
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,497.82,367.77
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,440.34,325.86
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,385.66,286.19
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,392.44,287.42
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,374.14,266.42
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,311.36,218.86
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,262.92,183.75
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,215.81,148.95
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,172.97,121.19
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,99.21,78.26
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,41.69
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,35.59
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,29.4
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,22.92
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,16.3
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,10.21
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,4.08
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,32.24,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,103.82,74.31
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,178.29,149.44
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,254.92,220.03
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,330.78,288.44
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,433.13,376.73
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,329.33,284.16
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,194.88,163.94
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,545.64,466.8
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,864.41,720.53
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,908.37,749.23
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,949.79,776.61
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,974.74,791.54
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,1004.91,810.39
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,1022.36,819.49
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,1035.88,825.83
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,1042.6,827.35
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,1045.13,826.03
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,1037.65,819.24
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,1010.88,798.72
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,994.08,784.19
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,973.31,766.94
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,944.7,745.36
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,912.56,721.33
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,875.66,692.77
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,835.5,661.9
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,789.1,625.84
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,740.22,586.89
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,688.38,545.25
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,634.35,500.84
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,576.35,452.0
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,517.18,400.91
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,455.28,346.31
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,392.64,289.9
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,325.24,229.82
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,260.64,172.85
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,195.82,119.65
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,132.59,78.11
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,78.92,63.98
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,76.22,62.0
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,66.32,53.46
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,62.06,49.85
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,56.74,45.37
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,51.38,40.7
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,43.36,33.31
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,35.36,25.66
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,23.33,13.53
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,11.02,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,97.77,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,264.46,204.4
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,375.46,318.92
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,497.73,426.34
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,584.53,498.2
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,674.76,568.75
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,744.44,620.89
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,808.62,666.87
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,863.95,703.76
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,917.45,738.28
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,958.66,763.61
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,996.91,786.47
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,1026.2,803.09
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,1038.57,807.92
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,1053.53,816.72
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,1064.45,822.87
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,1068.07,822.66
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,1067.45,819.8
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,1058.64,813.07
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,1045.59,803.66
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,1025.86,788.67
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,1002.06,771.34
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,971.67,750.48
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,937.57,727.0
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,898.55,698.97
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,856.18,668.39
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,808.16,633.18
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,757.46,594.07
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,703.05,551.26
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,646.44,505.56
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,586.17,455.7
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,524.57,403.24
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,460.54,347.34
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,395.79,289.46
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,329.65,230.37
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,264.01,172.66
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,197.45,118.55
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,132.2,76.81
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,72.04,57.92
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,69.35,55.92
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,65.34,52.69
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,61.25,49.32
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,56.01,44.91
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,50.75,40.31
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,40.11,30.62
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,33.43,24.23
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,22.36,13.06
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,11.02,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,121.18,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,314.84,248.82
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,426.43,361.42
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,548.8,466.78
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,628.46,531.85
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,717.94,600.97
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,786.22,650.23
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,854.11,697.27
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,906.29,731.51
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,956.36,763.46
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,983.96,778.45
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,1019.57,799.07
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,1045.2,812.43
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,1067.04,823.21
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,1080.26,828.62
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,1089.28,831.4
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,1090.42,829.09
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,1087.19,824.13
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,1076.59,814.02
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,1061.65,801.31
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,1040.08,784.82
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,1014.39,765.78
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,982.88,744.36
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,947.59,720.4
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,906.56,691.11
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,862.22,659.51
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,813.41,625.33
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,761.88,586.9
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,705.77,544.08
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,647.63,498.42
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,586.93,449.33
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,524.85,397.51
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,459.38,341.6
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,394.49,284.85
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,328.7,226.67
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,263.46,170.07
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,191.88,113.19
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,126.78,72.73
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,76.19,60.8
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,73.32,58.69
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,69.45,55.64
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,65.51,52.47
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,55.45,43.87
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,50.33,39.45
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,42.97,32.8
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,35.66,25.89
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.9,14.26
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.23,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,120.26,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,255.74,203.58
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,364.81,309.21
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,484.27,414.24
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,576.41,491.52
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,672.32,568.36
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,741.01,620.12
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,809.85,670.18
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,858.22,703.24
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,911.08,739.03
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,951.08,764.94
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,988.08,788.35
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,1014.63,803.91
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,1037.5,816.81
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,1037.07,812.96
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,1046.17,816.31
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,1048.19,814.71
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,1046.05,810.38
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1036.77,800.94
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1023.36,788.82
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1001.21,770.97
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,975.26,750.65
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,945.14,728.73
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,911.49,704.36
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,871.63,674.19
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,828.8,641.96
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,782.08,606.37
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,732.88,567.96
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,679.55,525.65
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,624.47,481.02
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,566.08,432.67
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,506.66,382.27
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,444.71,328.71
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,381.94,273.37
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,314.61,214.38
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,250.59,159.37
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,186.55,109.38
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,124.72,72.14
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,79.2,62.18
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,76.56,60.3
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,67.29,52.67
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,63.78,49.92
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,58.57,45.59
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,53.34,41.09
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,45.82,34.36
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,38.36,27.42
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,25.67,15.32
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.2,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,78.82,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,165.57,127.92
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,277.26,228.3
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,384.11,320.95
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,477.12,399.7
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,582.87,485.02
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,354.84,296.49
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,59.13,43.84
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,128.87,101.98
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,222.54,178.06
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,242.44,192.95
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,262.11,207.55
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,335.49,265.52
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,408.65,321.99
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,468.96,366.74
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,504.42,392.19
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,585.82,453.76
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,687.66,528.24
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,856.21,656.25
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,992.67,752.3
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,866.32,657.41
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,716.32,542.02
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,824.32,625.02
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,877.73,664.78
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,841.11,636.76
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,801.53,606.86
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,756.27,572.68
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,708.71,536.32
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,657.75,495.98
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,605.04,453.59
