Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,551.83,410.71
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,493.69,363.09
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,432.73,312.26
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,372.11,260.77
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,309.88,208.27
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,248.8,157.73
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,188.76,112.36
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,124.76,73.91
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,83.49,64.94
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,80.54,62.87
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,76.92,60.16
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,73.26,57.36
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,67.11,52.44
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,60.88,47.25
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.15,36.97
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.0,28.62
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.33,16.65
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.78,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,150.19,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,309.07,251.64
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,414.51,353.15
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,529.61,454.75
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,614.42,526.3
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,697.66,593.41
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,764.33,644.14
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,830.69,692.89
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,884.65,730.89
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,936.71,766.69
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,964.17,782.9
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,999.68,805.05
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,1026.5,820.55
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,1049.69,833.38
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,1063.14,839.21
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,1072.41,842.22
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,1074.3,840.46
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,1071.85,835.86
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,1061.6,826.91
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1047.03,815.12
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,1025.42,797.31
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,999.73,776.83
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,968.18,753.54
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,932.88,727.66
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,892.43,697.01
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,848.72,664.06
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,799.99,627.26
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,748.55,586.66
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,693.28,541.44
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,635.9,493.65
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,575.64,443.27
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,513.96,390.37
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,449.0,333.6
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,383.79,275.53
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,317.76,216.96
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,252.1,160.16
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,185.6,108.0
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,120.49,69.9
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,70.44,55.8
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,68.05,54.08
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,64.35,51.05
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,60.58,47.91
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,55.71,43.91
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,50.83,39.75
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,40.57,30.57
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,34.26,24.66
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,24.03,14.68
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.97,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,160.75,34.61
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,327.69,263.44
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,432.4,357.29
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,546.13,450.34
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,626.52,512.0
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,703.98,568.38
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,769.25,616.08
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,833.96,661.76
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,883.09,695.04
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,929.98,726.05
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,966.63,747.3
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,987.92,757.86
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,1011.36,770.04
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,1031.02,779.64
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,1043.49,784.03
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,1051.91,785.92
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,1051.81,782.4
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,1047.47,776.4
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,1036.85,767.99
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,1022.08,757.12
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,1000.05,740.8
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,974.16,722.14
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,943.14,702.05
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,908.61,679.54
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,867.24,651.42
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,823.11,621.19
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,775.79,587.55
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,726.06,551.21
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,672.03,510.61
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,616.54,467.64
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,557.77,420.72
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,498.06,371.54
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,436.49,319.58
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,372.69,264.66
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,308.57,209.11
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,245.41,155.73
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,182.56,107.94
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,122.1,73.73
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,84.58,67.18
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,75.5,59.81
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,71.63,56.82
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,67.67,53.68
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,61.94,49.01
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,56.13,44.09
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,48.03,36.89
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,39.89,29.37
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,27.28,17.34
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,13.73,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,95.76,34.14
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,211.05,170.95
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,306.36,257.2
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,410.49,347.02
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,300.01,253.63
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,157.05,129.34
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,221.14,183.76
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,306.22,253.27
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,469.15,384.99
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,641.8,516.66
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,625.61,499.41
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,628.48,497.21
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,814.97,634.35
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,983.33,745.33
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,834.57,636.88
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,658.4,504.3
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,719.84,549.16
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,798.99,602.93
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,908.3,679.7
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,992.26,733.07
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,926.02,685.53
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,845.05,625.88
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,877.23,651.81
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,886.29,659.91
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,847.11,632.78
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,805.14,602.58
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,723.67,542.51
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,642.7,482.48
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,617.99,465.15
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,586.34,441.12
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,530.34,397.55
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,475.17,353.63
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,421.7,309.27
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,364.37,260.45
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,300.03,211.82
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,255.27,181.2
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,209.57,146.49
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,164.33,117.9
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,138.65,112.46
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,136.09,110.96
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,122.16,99.55
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,107.77,87.61
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,92.13,74.69
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,76.01,61.01
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,59.61,46.7
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,43.03,31.87
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,27.18,17.19
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,89.12,41.0
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,179.48,143.44
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,286.19,237.66
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,386.91,325.0
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,279.91,234.78
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,127.39,102.94
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,92.89,73.49
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,63.24,47.86
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,160.48,129.5
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,255.6,207.16
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,319.21,258.66
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,383.07,309.55
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,372.83,299.03
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,362.03,288.34
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,324.7,257.52
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,266.55,210.35
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,485.69,384.26
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,677.98,529.43
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,850.63,661.98
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,991.11,763.17
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,979.09,751.19
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,948.83,727.49
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,919.83,706.34
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,887.37,682.81
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,850.65,655.29
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,810.63,625.06
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,764.17,589.69
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,715.28,551.86
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,663.23,511.01
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,609.08,467.46
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,551.41,419.85
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,492.61,370.03
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,431.16,316.87
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,369.11,262.2
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,302.2,204.18
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,238.84,150.58
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,174.94,101.99
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,112.6,67.72
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,79.21,62.86
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,76.6,60.99
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,72.3,57.5
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,62.66,49.31
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,57.77,45.35
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,52.85,41.2
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,45.34,34.55
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,37.81,27.61
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,28.03,18.15
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.03,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,164.98,96.86
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,324.18,268.5
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,423.53,357.66
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,530.8,447.25
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,608.96,508.6
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,689.45,568.59
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,753.69,614.46
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,812.69,654.94
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,861.83,686.17
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,908.8,715.15
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,946.18,736.35
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,980.49,755.0
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,1004.55,766.76
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,1011.56,767.01
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,1024.07,770.73
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,1032.6,771.75
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,1032.58,768.36
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,1028.44,762.54
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,1017.69,753.51
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,1002.88,742.05
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,981.79,725.86
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,956.87,707.39
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,925.59,685.67
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,890.9,661.79
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,850.67,633.54
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,807.65,602.98
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,760.79,569.19
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,711.58,533.02
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,657.97,492.22
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,602.9,449.32
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,545.4,404.47
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,486.92,357.28
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,424.75,305.86
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,362.45,253.07
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,299.53,199.52
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,237.57,148.31
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,175.41,102.68
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,115.55,71.32
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,85.61,67.72
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,76.51,60.37
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,73.03,57.63
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,69.5,54.79
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,63.89,50.39
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,58.2,45.73
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,50.2,38.69
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,42.17,31.32
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,27.49,17.69
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.24,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,10.27,1.1
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,20.61,11.41
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,36.03,24.82
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,52.38,38.92
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,70.53,54.28
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,88.39,69.1
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,106.4,83.79
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,124.36,98.17
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,118.34,92.43
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,113.39,87.67
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,127.74,99.03
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,142.08,110.29
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,134.35,103.52
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,127.13,97.28
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,120.28,91.57
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,113.68,86.11
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,199.43,153.92
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,286.98,221.22
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,213.61,163.68
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,144.18,109.04
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,139.23,104.93
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,134.33,100.82
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,120.54,89.91
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,107.06,79.25
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,114.0,84.76
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,120.73,90.09
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,140.86,105.9
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,160.47,121.23
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,132.78,99.43
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,105.85,78.25
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,97.99,72.2
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,90.21,66.19
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,100.97,74.81
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,111.43,83.23
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,89.71,66.21
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,48.97
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,106.75,80.0
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,140.47,107.04
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,132.13,105.84
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,124.65,100.16
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,110.77,89.03
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,96.78,77.63
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,81.77,65.12
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,66.62,52.23
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,50.74,38.42
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,34.66,24.21
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.78,12.54
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.15
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,9.76
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,24.39,14.94
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,30.55,20.04
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,44.81,31.89
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,59.14,43.66
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,77.38,58.52
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,96.1,73.61
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,63.5,46.7
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,64.37,47.05
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,96.42,72.7
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,105.46,79.77
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,114.48,86.83
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,125.85,95.64
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,137.12,104.33
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,160.87,123.06
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,184.41,141.5
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,194.08,148.67
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,203.51,155.65
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,201.15,153.71
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,198.75,151.78
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,222.81,170.13
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,246.15,187.75
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,251.33,191.32
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,256.06,194.57
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,261.87,198.65
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,269.39,203.99
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,309.85,234.55
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,342.38,258.1
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,293.98,221.42
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,250.64,188.98
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,250.05,186.45
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,242.57,178.03
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,190.35,141.78
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,152.71,116.43
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,144.24,115.87
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,139.46,112.51
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,125.13,100.89
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,110.29,88.71
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,82.06,65.21
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,55.97,43.04
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,47.98,36.06
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,39.89,28.73
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,28.5,18.22
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.07,1.97
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,24.0,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,166.04,116.45
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,284.0,230.92
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,381.78,316.1
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,485.44,402.54
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,572.36,471.38
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,662.55,539.46
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,727.53,585.06
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,792.46,629.54
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,844.63,663.58
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,901.26,700.15
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,940.15,722.84
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,976.06,743.11
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,992.75,749.97
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,1018.42,763.03
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,1031.36,768.18
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,1040.23,770.76
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,1042.29,769.0
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,1040.13,764.67
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,1029.43,756.12
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,1014.51,745.03
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,993.14,730.46
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,967.76,713.36
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,935.88,691.7
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,900.41,667.67
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,860.28,639.43
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,816.98,608.97
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,768.61,573.43
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,717.69,535.36
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,663.33,494.08
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,606.94,450.15
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,547.89,402.93
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,487.52,353.27
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,424.22,300.14
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,360.79,245.94
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,296.45,191.47
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,232.54,139.47
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,167.99,93.49
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,104.79,63.73
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,72.91,55.98
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,70.34,54.17
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,66.81,51.5
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,63.19,48.71
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,58.51,45.12
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,49.67,37.77
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,43.41,32.33
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,37.23,26.72
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,27.17,17.34
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.23,3.52
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,118.86,96.87
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,253.79,209.18
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,277.83,227.31
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,301.18,244.8
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,144.68,116.0
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.31
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,69.25,51.99
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,132.21,103.5
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,109.32,84.51
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,87.31,66.33
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,122.27,94.68
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,157.46,122.81
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,485.51,386.51
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,756.58,591.1
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,775.9,603.62
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,775.8,603.48
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,659.31,514.1
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,549.92,428.89
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,368.4,288.94
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,181.81,140.95
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,170.15,131.88
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,158.71,122.81
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,150.97,116.69
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,143.4,110.71
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,286.78,224.24
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,400.37,309.65
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,301.62,233.22
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,221.11,172.5
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,234.62,181.62
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,234.06,178.99
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,199.64,153.6
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,175.13,137.78
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,134.86,112.02
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,106.61,88.13
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,96.4,79.54
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,88.44,72.83
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,80.74,66.34
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,72.87,59.53
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,60.75,48.68
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,48.34,37.25
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,33.63,23.46
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,18.81,5.47
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,86.38,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,250.36,194.42
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,385.57,325.49
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,478.9,408.45
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,578.79,490.85
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,649.17,545.17
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,726.65,602.21
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,787.22,643.39
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,846.9,682.26
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,894.6,709.69
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,929.07,726.82
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,964.01,746.27
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,995.74,763.09
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,1018.42,773.92
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1037.3,782.2
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,1048.23,788.13
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,1054.99,791.53
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,1054.48,788.82
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,1049.66,783.5
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,1037.62,775.09
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,1021.35,764.05
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,998.62,747.38
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,971.89,728.18
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,939.53,706.27
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,903.55,681.89
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,862.55,653.01
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,818.42,621.63
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,769.53,585.49
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,718.09,546.64
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,663.12,504.15
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,606.21,458.96
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,546.13,409.86
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,484.78,358.29
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,421.17,303.78
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,357.72,248.47
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,293.27,192.49
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,229.32,139.53
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,164.97,93.89
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,94.63,59.63
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,75.15,59.06
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,72.34,57.01
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,68.88,54.36
