Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,65.35,51.61
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,60.76,47.95
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,51.81,40.31
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,45.3,34.6
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,38.83,28.67
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,28.42,18.87
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,18.07,5.68
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,86.49,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,245.67,190.86
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,375.51,311.23
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,467.98,390.88
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,566.87,470.14
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,641.93,526.32
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,714.31,577.68
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,775.44,618.2
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,835.72,656.55
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,884.22,685.33
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,930.47,711.85
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,954.96,723.45
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,987.31,740.33
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,1010.11,749.09
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,1029.16,755.36
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,1040.33,760.11
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,1047.36,762.43
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,1047.19,759.56
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1042.74,754.25
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,1031.62,747.02
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,1016.26,737.26
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,993.49,722.04
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,966.78,704.31
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,934.97,684.1
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,899.55,661.45
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,858.72,635.42
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,814.79,606.41
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,766.51,571.66
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,715.67,534.23
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,660.9,492.21
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,604.18,447.59
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,544.42,400.84
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,483.42,351.41
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,420.34,298.21
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,356.77,243.58
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,291.66,188.03
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,227.07,135.59
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,162.77,91.14
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,92.35,58.56
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,75.62,58.71
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,73.17,56.99
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,69.38,54.1
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,65.49,51.07
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,60.88,47.45
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,51.92,39.9
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,45.4,34.26
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,38.92,28.39
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,28.88,19.09
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.94,6.75
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,5.9,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,107.18,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,236.47,185.87
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,362.62,301.6
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,454.97,382.39
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,553.64,463.86
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,629.58,521.9
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,707.49,578.68
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,763.3,616.88
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,823.78,657.38
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,872.75,688.46
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,919.52,717.62
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,954.93,737.42
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,974.9,746.65
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,998.34,757.15
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,1018.09,765.01
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,1028.97,768.08
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,1035.79,768.57
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,1035.48,763.0
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,1030.97,754.91
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,1019.36,745.73
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,1003.61,734.08
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,981.49,717.02
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,955.47,697.64
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,923.52,675.87
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,888.06,651.86
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,848.09,623.61
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,805.06,592.49
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,757.02,557.65
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,706.52,520.36
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,652.4,479.87
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,596.35,436.81
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,537.16,389.98
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,476.82,340.9
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,414.51,289.19
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,351.79,236.23
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,287.75,182.63
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,224.25,132.14
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,160.47,89.15
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,90.56,58.11
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,76.57,58.73
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,74.2,57.11
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,70.51,54.35
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,66.71,51.45
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,57.1,43.7
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,52.46,40.03
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,46.02,34.5
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,39.6,28.74
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,29.63,19.58
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.74,7.72
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,47.09,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,130.72,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,258.71,203.92
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,385.36,318.0
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,475.9,395.98
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,572.43,473.73
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,645.52,527.93
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,715.4,576.95
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,775.48,617.29
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,834.61,655.61
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,881.02,682.83
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,925.07,707.78
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,960.26,728.31
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,980.15,738.34
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,1002.13,749.95
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1020.38,759.09
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,1030.78,764.97
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,1037.08,768.36
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,1036.23,766.03
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,1031.16,761.1
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,1018.99,752.8
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,1002.67,741.89
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,980.88,726.17
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,955.14,708.01
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,922.59,686.32
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,886.55,662.19
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,846.02,633.86
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,802.46,602.37
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,754.26,566.89
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,703.6,528.73
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,649.21,486.82
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,593.0,442.33
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,533.77,394.03
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,473.4,343.51
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,410.87,290.26
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,348.11,236.07
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,284.45,182.1
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,221.37,131.52
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,154.55,88.05
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,95.86,65.25
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,85.32,66.36
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,74.75,57.86
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,71.77,55.68
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,68.76,53.44
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,58.68,45.15
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,53.76,41.14
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,47.36,35.66
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,41.02,29.96
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,30.74,20.55
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,20.51,8.72
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,17.47,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,53.07,1.17
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,146.7,114.19
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,234.63,192.83
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,212.49,176.12
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,196.23,161.92
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,246.94,204.26
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,299.93,247.16
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,314.15,256.83
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,326.15,264.51
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,464.45,374.81
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,587.46,469.63
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,766.39,607.75
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,932.12,727.06
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,826.77,646.06
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,691.84,539.32
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,769.48,595.81
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,825.57,635.22
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,939.21,718.23
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1013.68,767.26
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,1005.36,759.67
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,992.84,749.78
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,976.49,736.23
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,955.87,719.93
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,926.12,698.62
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,892.65,674.82
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,832.74,631.03
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,770.53,583.17
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,748.23,567.51
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,714.44,542.16
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,660.16,498.36
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,603.28,451.67
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,542.54,402.53
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,480.44,350.7
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,416.14,295.46
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,352.77,240.44
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,287.38,184.29
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,222.59,131.99
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,156.97,87.63
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,92.2,71.95
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,74.6,57.61
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,72.08,55.83
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,67.6,52.35
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,62.94,48.67
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,58.59,45.36
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,54.22,41.9
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,47.55,36.15
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,37.66,27.34
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,28.7,19.01
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,19.89,8.76
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,20.5,0.81
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,128.11,100.09
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,216.84,178.52
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,273.29,227.44
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,331.85,276.11
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,380.75,314.92
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,430.44,352.86
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,472.25,382.98
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,512.78,411.26
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,604.88,478.5
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,677.89,529.87
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,849.28,652.86
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,993.6,748.17
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,1015.72,758.58
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,1034.14,767.47
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,1043.96,770.44
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,1049.59,770.85
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,1047.55,766.77
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,1041.22,760.12
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,1028.19,750.81
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,1010.96,738.94
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,980.96,717.35
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,947.22,693.48
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,914.91,671.47
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,879.24,647.21
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,815.64,599.43
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,736.89,540.46
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,682.08,500.75
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,628.84,461.6
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,604.36,443.57
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,571.02,417.49
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,504.06,366.18
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,444.81,320.52
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,402.74,282.76
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,344.37,229.68
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,277.14,175.17
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,212.86,125.89
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,152.54,87.26
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,89.46,68.69
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,80.27,61.54
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,67.06,50.88
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,72.06,55.4
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,71.79,55.49
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,66.6,51.6
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,61.33,47.48
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,53.8,41.08
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,46.21,34.35
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,34.59,23.81
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,21.35,10.07
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,30.8,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,96.73,38.03
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,198.49,158.53
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,298.28,247.42
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,381.47,319.66
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,470.94,394.46
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,465.79,388.08
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,433.78,359.82
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,593.88,488.07
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,754.14,609.47
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,806.56,644.69
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,857.42,678.66
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,861.93,678.03
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,861.27,674.02
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,880.86,684.85
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,896.55,692.7
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,895.21,687.16
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,885.35,676.01
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,852.96,648.41
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,817.27,618.85
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,822.59,621.37
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,824.65,621.44
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,821.71,616.99
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,815.37,610.22
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,760.91,569.64
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,706.88,529.5
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,650.99,487.98
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,606.16,454.21
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,577.82,433.26
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,548.59,411.32
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,479.27,359.54
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,416.31,312.5
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,399.77,299.62
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,380.13,283.64
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,293.11,219.28
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,222.46,168.02
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,240.04,170.75
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,226.28,147.7
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,180.58,124.52
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,172.04,137.79
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,138.07,110.49
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,96.0,75.94
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,80.49,63.28
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,82.21,65.13
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,76.18,60.4
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,67.05,52.83
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,58.16,45.23
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.24,37.28
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,35.59,24.91
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,21.84,10.86
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.74,1.79
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,63.16,46.78
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,120.61,96.88
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,173.18,142.74
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,228.89,190.2
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,175.5,144.06
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,119.24,94.74
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,102.05,79.97
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,87.11,67.05
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,58.03,42.67
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,31.43,20.46
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,420.05,340.1
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,777.92,607.35
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,411.19,328.14
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.73
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,165.51,128.12
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,323.05,250.48
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,210.23,161.97
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,125.08,94.4
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,94.44,70.07
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,64.47,46.11
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,107.29,80.09
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,150.16,113.59
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,186.66,141.72
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,222.53,169.04
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,266.96,202.66
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,318.13,240.88
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,222.65,168.33
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,138.45,103.45
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,381.97,292.96
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,563.1,423.24
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,507.47,377.0
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,451.29,330.01
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,368.59,267.89
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,314.87,231.59
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,278.04,193.13
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,213.09,132.16
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,155.1,94.11
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,99.45,78.31
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,116.44,93.03
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,146.26,118.59
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,131.61,106.67
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,116.63,94.38
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,100.51,81.1
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,84.04,67.25
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,67.48,52.99
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,50.61,38.15
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,34.65,23.85
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,18.21,8.19
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,9.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,27.32,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,83.09,45.19
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,178.07,141.54
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,289.92,238.28
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,373.05,309.65
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,462.64,383.92
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,272.33,226.94
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,31.33,20.68
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,41.35,28.96
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,51.42,37.11
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,72.28,53.92
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,94.51,71.54
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,105.25,79.78
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,115.97,87.95
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,123.79,93.8
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,131.62,99.62
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,150.27,113.99
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,168.83,128.15
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,174.3,131.96
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,179.69,135.72
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,183.73,138.7
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,187.64,141.61
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,470.7,359.92
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,698.08,525.73
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,679.46,511.17
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,659.54,496.55
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,402.16,306.25
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,143.63,106.94
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,136.79,102.04
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,130.08,97.03
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,126.12,93.97
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,122.22,90.99
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,240.62,182.42
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,339.81,256.42
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,296.22,223.39
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,255.17,192.79
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,213.07,161.15
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,181.55,137.84
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,171.26,130.29
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,160.56,128.67
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,147.38,118.43
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,134.06,107.96
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,119.0,95.71
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,103.81,83.21
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,88.8,70.83
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,73.68,58.11
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,57.21,43.95
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,40.53,29.35
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,26.66,17.01
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,12.18,3.7
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,5.68,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.1,1.93
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,13.3,5.51
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,17.5,9.05
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,13.7,5.82
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,9.89,2.59
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,34.04,22.54
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,58.39,42.33
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,252.79,200.6
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,437.19,342.79
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,540.29,419.04
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,623.02,478.45
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,653.0,497.15
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,681.21,514.53
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,621.37,467.23
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,537.72,403.55
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,771.66,575.71
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,955.47,700.02
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,946.51,689.02
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,933.67,677.07
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,916.39,662.72
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,895.15,645.97
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,865.33,625.4
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,832.24,602.47
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,795.64,575.89
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,746.1,540.6
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,702.06,509.1
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,662.65,479.78
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,606.59,438.76
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,555.21,399.62
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,501.62,357.44
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,444.23,311.36
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,384.73,262.67
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,324.58,212.76
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,263.67,163.22
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,203.69,117.84
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,142.81,80.27
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,87.46,66.14
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,85.36,64.86
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,76.74,58.16
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,72.22,54.77
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,67.47,51.15
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,62.9,47.59
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,58.27,43.88
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,51.1,37.85
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,43.85,31.53
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,33.76,22.62
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,23.68,12.54
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,44.69,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,136.53,90.96
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,227.4,184.71
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,324.85,270.56
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,182.09,152.77
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,9.87,2.81
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,12.17,4.77
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,14.47,6.69
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,70.39,53.82
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,134.81,106.79
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,110.92,86.32
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,89.3,68.01
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,88.64,67.12
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,88.1,66.35
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,94.23,70.98
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,100.35,75.56
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,124.6,94.83
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,148.88,113.94
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,162.96,124.63
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,176.89,135.13
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,180.53,137.82
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,184.06,140.46
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,136.68,103.0
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,90.6,66.45
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,133.06,99.97
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,175.03,132.65
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,197.29,149.49
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,218.92,165.74
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,241.96,183.32
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,263.91,200.0
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,309.38,234.47
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,346.2,261.82
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,305.67,231.3
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,268.08,203.13
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,231.55,175.59
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,202.32,153.6
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,150.89,114.37
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,100.28,75.19
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,127.21,96.71
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,150.18,120.83
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,109.62,87.52
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,66.15,51.16
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,57.98,44.39
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,49.84,37.55
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,41.72,30.72
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,33.62,23.79
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,25.93,17.08
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,18.26,10.29
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,11.77,4.46
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
