Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.31,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,6.83,0.22
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,8.74,1.84
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,10.66,3.44
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,12.58,5.02
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.51,6.59
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,54.94,40.28
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,97.8,75.26
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,68.99,51.4
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,42.31,29.36
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,108.41,83.21
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,178.47,138.76
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,162.53,125.68
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,147.14,113.24
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,162.89,125.37
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,178.47,137.21
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,174.14,133.37
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,169.85,129.66
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,276.07,211.34
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,370.45,281.31
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,259.23,197.32
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,148.0,111.7
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,122.72,91.84
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,97.99,72.24
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,97.82,72.17
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,97.64,72.08
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,92.48,68.07
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,87.36,64.1
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,125.54,94.25
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,162.02,122.73
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,208.93,158.55
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,249.4,188.74
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,238.57,164.69
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,195.6,114.98
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,154.54,99.28
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,152.75,122.62
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,145.63,117.37
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,148.71,120.59
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,103.62,83.13
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,67.36,52.57
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,62.8,48.96
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,58.19,45.16
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,51.74,39.61
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,45.29,33.81
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,34.9,24.4
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.47,14.01
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,62.0,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,177.38,128.38
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,274.78,224.17
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,381.7,317.18
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,259.23,216.87
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,96.71,76.78
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,103.19,81.86
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,109.79,86.61
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,121.52,95.82
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,133.45,105.05
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,184.27,146.19
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,255.8,202.72
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,287.59,226.55
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,319.1,249.88
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,326.66,254.2
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,333.95,258.38
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,388.1,298.7
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,441.21,337.23
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,529.79,401.64
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,594.32,447.18
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,631.63,473.79
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,683.13,509.83
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,719.72,535.4
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,762.62,564.57
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,819.76,607.65
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,840.56,624.43
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,800.96,595.48
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,758.66,563.89
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,712.11,529.58
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,663.36,492.92
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,611.14,452.99
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,557.3,410.68
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,500.83,365.0
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,443.4,317.3
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,383.77,267.01
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,320.2,213.29
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,258.6,162.46
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,197.88,116.22
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,137.3,79.84
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,89.46,69.79
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,87.1,68.26
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,78.08,61.04
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,74.79,58.49
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,71.4,55.83
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,66.64,52.16
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,61.81,48.29
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,54.75,42.22
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,47.64,35.86
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,36.91,26.15
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,24.42,14.12
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,59.22,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,172.65,127.41
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,259.8,211.15
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,357.82,295.31
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,256.11,212.5
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,110.48,88.28
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,179.9,146.6
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,240.13,195.43
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,256.94,207.28
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,272.73,218.16
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,355.45,282.21
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,419.77,330.27
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,565.5,440.01
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,714.27,546.09
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,729.94,553.16
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,723.31,546.29
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,877.55,655.58
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,976.22,718.35
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,976.87,715.83
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,973.52,711.84
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,961.04,703.46
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,944.65,692.69
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,920.88,676.24
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,893.58,657.5
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,862.56,637.18
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,828.37,614.64
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,789.29,586.72
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,747.51,555.89
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,701.91,522.72
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,654.12,487.04
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,602.58,446.68
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,549.46,404.06
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,493.42,359.46
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,436.46,312.68
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,377.67,262.81
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,314.78,209.43
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,253.51,158.51
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,193.23,112.62
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,134.04,77.85
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,89.65,69.43
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,87.32,67.92
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,78.28,60.72
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,75.35,58.62
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,72.36,56.42
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,67.34,52.54
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,62.22,48.45
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,55.22,42.45
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,48.18,36.17
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,35.12,24.45
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.37,14.06
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,29.34,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,92.23,66.29
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,168.76,135.46
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,249.77,205.62
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,139.37,114.31
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,16.74,8.55
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,132.24,107.21
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,280.25,228.86
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,193.86,156.18
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,113.51,87.98
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,108.73,83.49
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,104.54,79.5
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,104.54,79.09
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,104.69,78.81
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,125.32,94.96
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,145.99,110.96
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,140.95,106.73
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,136.04,102.67
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,104.17,77.19
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,73.1,52.41
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,108.67,80.47
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,144.27,108.31
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,149.14,111.78
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,153.87,115.16
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,161.25,120.82
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,168.39,126.31
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,126.1,93.44
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,84.74,61.12
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,93.93,68.35
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,103.01,75.49
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,81.32,58.57
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,59.71,41.64
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,137.25,102.65
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,210.22,159.48
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,176.88,133.79
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,144.49,108.83
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,100.15,74.36
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,54.71,38.5
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,63.57,45.77
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,72.38,55.61
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,50.7,37.55
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,29.08,19.31
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,50.25,37.57
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,70.44,55.04
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,59.8,46.17
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,49.07,37.07
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,38.26,27.67
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,27.48,18.17
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,18.28,9.98
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.11,1.73
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,4.93,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,9.87,2.02
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,23.28,13.56
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,37.23,25.47
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,56.24,41.55
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,75.0,57.23
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,112.9,88.7
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,151.46,120.11
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,174.7,138.19
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,197.7,155.79
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,189.56,148.25
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,182.01,141.28
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,197.88,153.38
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,213.66,165.31
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,350.29,272.05
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,490.9,377.65
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,505.5,386.78
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,518.87,395.42
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,561.16,425.92
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,601.55,454.47
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,603.28,454.83
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,603.58,454.36
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,326.21,249.21
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,52.86,36.18
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,55.22,38.22
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,57.56,40.15
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,123.28,91.99
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,188.05,142.28
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,108.65,80.44
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.22,18.48
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,60.14,42.31
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,89.63,65.67
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,56.54,39.61
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.0
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,25.82,15.2
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,28.5,17.39
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,91.46,68.02
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,148.4,113.6
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,141.24,108.31
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,134.54,108.29
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,90.3,71.55
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,41.4,30.1
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,23.3,14.58
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.76,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.4,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.3,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.21,0.46
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.12,2.09
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.22,0.46
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,9.91,2.65
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,14.51,6.44
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,82.34,62.27
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,157.8,122.73
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,139.6,107.62
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,122.37,93.45
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,102.4,77.12
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,83.2,61.47
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,145.61,111.12
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,209.3,160.75
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,442.13,339.81
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,636.18,479.5
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,557.52,419.48
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,463.64,349.39
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,383.93,290.4
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,294.71,223.25
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,244.96,185.79
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,196.75,148.97
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,450.83,344.42
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,660.78,495.12
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,488.71,367.88
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,334.81,252.75
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,361.76,273.39
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,382.35,288.1
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,303.87,229.92
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,235.53,179.21
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,264.84,200.41
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,282.62,211.59
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,227.77,171.42
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,182.69,139.25
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,132.57,100.86
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,82.46,64.4
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,75.46,58.91
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,68.41,53.25
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,91.8,73.43
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,112.5,91.28
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,97.21,78.65
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,81.81,65.74
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,65.71,51.81
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,49.47,37.51
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,34.43,24.09
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,19.09,10.14
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,9.52,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,61.32,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,129.87,98.15
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,206.8,166.61
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,305.44,249.86
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,209.02,171.32
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,77.54,59.61
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,81.34,62.68
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,85.68,65.91
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,91.23,70.08
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,96.95,74.31
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,120.45,92.92
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,144.02,111.24
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,144.34,111.08
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,144.89,111.19
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,156.09,119.57
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,167.27,127.85
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,395.12,303.19
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,589.94,442.34
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,599.95,446.45
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,608.59,451.04
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,567.72,420.41
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,527.19,390.25
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,518.35,384.0
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,495.23,367.57
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,536.79,397.57
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,560.82,414.56
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,580.71,427.97
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,587.01,431.63
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,534.24,393.55
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,483.54,357.04
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,521.96,385.15
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,528.37,386.53
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,343.86,253.47
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,208.44,156.85
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,223.43,168.56
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,228.32,172.04
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,237.13,176.68
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,229.42,169.04
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,182.3,137.13
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,145.46,115.97
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,134.66,107.75
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,123.76,99.29
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,102.11,81.5
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,90.9,72.35
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,83.81,66.69
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,76.53,60.73
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,67.18,52.78
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,57.69,44.44
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,43.52,31.76
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,28.98,18.28
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,14.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,46.74,2.7
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,110.86,83.1
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,184.37,147.17
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,263.69,214.13
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,334.47,271.99
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,425.85,343.0
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,230.39,187.41
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.33,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,344.33,279.66
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,679.01,522.2
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,630.6,479.1
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,553.9,420.92
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,490.74,373.88
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,444.5,337.8
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,473.8,358.43
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,502.15,377.53
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,669.84,497.77
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,835.2,608.42
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,786.7,570.73
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,722.5,525.2
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,827.93,600.36
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,902.51,650.77
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,890.02,641.46
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,859.35,621.62
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,829.47,602.44
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,796.56,580.88
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,757.88,554.15
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,716.85,525.29
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,672.9,493.31
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,626.92,459.14
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,576.94,421.63
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,528.3,383.82
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,472.9,340.01
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,416.84,294.41
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,358.43,245.86
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,299.23,196.22
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,240.14,148.7
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,182.07,106.4
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,124.62,75.31
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,90.65,70.96
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,81.58,63.65
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,79.43,62.09
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,76.34,59.73
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,73.15,57.26
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,68.62,53.69
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,64.0,49.96
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,57.15,44.14
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,50.24,38.04
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.59,26.72
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.29,16.99
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,13.7,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,9.91,2.64
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,14.51,6.42
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,44.53,31.05
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,74.96,55.48
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,58.16,41.71
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,41.56,28.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,79.17,58.26
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,118.47,88.96
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,364.26,278.43
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,584.68,434.42
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,649.52,476.31
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,691.57,503.81
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,817.44,593.37
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,911.88,656.82
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,880.12,636.32
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,860.08,624.75
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,830.02,606.34
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,796.91,585.46
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,758.73,558.51
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,718.02,529.19
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,635.16,467.64
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,552.12,406.41
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,551.17,406.17
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,525.34,384.72
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,471.28,341.65
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,415.42,295.93
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,329.84,235.5
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,287.17,212.48
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,247.87,169.29
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,182.87,107.56
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,125.21,76.53
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,92.43,72.21
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,83.23,64.93
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,81.16,63.57
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,77.83,61.0
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,74.38,58.3
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,69.55,54.49
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,64.61,50.49
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,57.82,44.72
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,50.95,38.66
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,37.92,27.02
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.29,17.05
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,13.71,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,120.08,47.46
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,245.27,193.85
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,333.0,272.38
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,429.94,354.45
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,505.43,415.93
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,584.5,477.08
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,647.74,521.36
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,707.88,561.39
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,761.25,596.08
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,813.28,628.83
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,854.53,652.0
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,893.24,672.92
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,912.87,682.93
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,939.9,698.07
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,958.72,708.17
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,973.79,715.95
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,982.1,720.37
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,986.39,722.38
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,983.28,719.77
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,976.08,714.69
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,962.5,705.16
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,944.93,693.19
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,922.14,676.97
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,895.61,658.38
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,863.06,636.73
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,827.26,612.86
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,786.93,584.53
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,743.85,553.22
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,696.84,518.19
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,647.56,480.67
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,594.2,439.38
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,539.24,395.66
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,482.13,348.88
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,423.98,300.04
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,364.1,249.09
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,304.0,197.87
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,242.83,147.7
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,182.26,103.64
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,113.68,66.04
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,80.96,62.39
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,78.93,61.07
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,76.8,59.63
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,73.69,57.24
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,70.5,54.76
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,60.83,46.9
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,56.42,43.43
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,50.61,38.5
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,44.79,33.36
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,36.29,25.72
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,27.83,17.68
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
