Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,5.9,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,67.21,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,164.57,124.14
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,265.4,216.53
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,348.74,289.34
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,439.86,365.66
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,509.56,422.51
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,581.97,479.28
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,643.6,524.72
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,702.3,565.52
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,752.57,599.39
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,801.31,631.46
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,841.34,656.72
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,878.83,679.92
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,896.39,689.98
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,921.03,705.18
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,939.0,714.39
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,953.24,721.16
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,959.9,722.9
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,962.57,722.15
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,958.45,717.01
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,950.27,709.37
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,936.28,699.37
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,918.35,686.86
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,894.88,669.41
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,867.76,649.63
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,835.63,627.71
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,800.34,602.78
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,759.96,571.95
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,716.97,538.77
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,670.89,503.69
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,622.55,466.02
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,570.48,424.55
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,516.73,380.59
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,460.38,333.33
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,403.01,284.17
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,343.95,233.19
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,284.59,182.46
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,224.66,134.27
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,165.26,93.93
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,105.6,69.47
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,81.5,63.31
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,79.54,62.02
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,77.45,60.62
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,74.77,58.57
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,72.01,56.44
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,62.67,48.84
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,58.7,45.75
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,53.68,41.53
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,48.69,37.15
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,40.7,30.0
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,32.73,22.57
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.76,10.17
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,8.65,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,5.9,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,64.83,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,160.02,120.34
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,258.32,209.06
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,339.1,279.4
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,427.2,353.3
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,497.56,410.37
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,570.74,467.32
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,631.54,511.8
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,692.76,554.1
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,738.68,584.73
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,787.47,616.89
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,827.82,641.43
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,865.7,663.87
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,895.48,681.16
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,922.02,696.14
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,928.22,697.53
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,942.55,704.73
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,949.85,708.31
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,953.22,709.44
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,949.88,704.84
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,942.52,697.77
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,928.97,687.79
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,911.51,675.36
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,889.85,659.19
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,864.48,640.65
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,832.45,618.89
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,797.31,593.91
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,757.85,563.9
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,715.75,531.54
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,669.91,496.88
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,621.83,459.71
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,570.23,418.94
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,516.87,375.68
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,460.96,329.24
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,403.98,280.93
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,344.96,230.6
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,285.58,180.54
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,225.8,133.49
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,166.54,94.2
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,98.3,63.71
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,84.59,65.1
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,82.76,63.93
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,80.81,62.67
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,77.24,59.91
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,73.5,56.99
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,64.42,49.7
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,60.85,47.01
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,55.22,42.32
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,49.54,37.42
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,41.53,30.34
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,33.56,22.99
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.58,10.87
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,33.27,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,95.5,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,194.78,146.76
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,296.52,237.01
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,373.88,303.28
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,457.67,371.83
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,525.85,425.17
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,596.41,477.77
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,649.82,514.23
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,706.21,550.72
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,754.49,581.32
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,801.12,610.07
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,837.52,630.04
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,871.06,647.79
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,887.63,654.8
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,911.17,666.53
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,926.43,673.35
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,937.88,677.87
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,943.94,680.42
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,946.08,680.67
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,941.1,675.25
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,932.12,667.51
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,917.87,657.92
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,899.78,646.02
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,844.4,606.17
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,766.7,549.41
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,742.41,534.39
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,714.91,516.4
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,719.15,522.35
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,700.2,511.31
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,654.59,477.88
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,606.9,442.15
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,537.98,390.18
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,480.01,347.17
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,444.17,316.37
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,392.71,270.12
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,332.96,225.53
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,297.24,201.9
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,247.0,162.86
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,195.42,127.21
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,154.83,111.22
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,150.85,118.35
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,148.67,117.19
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,138.36,109.42
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,131.03,103.83
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,127.42,101.25
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,113.11,90.08
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,98.35,78.3
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,82.86,65.45
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,66.94,51.92
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,51.39,38.49
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,35.51,24.46
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,21.82,11.16
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,31.8,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,92.88,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,189.01,143.43
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,288.05,231.35
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,365.28,297.59
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,448.89,366.21
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,517.42,420.43
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,588.4,474.22
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,646.34,515.1
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,700.82,550.93
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,750.04,584.02
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,797.66,615.46
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,837.28,639.64
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,874.39,661.79
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,891.93,669.96
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,916.42,682.95
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,934.08,691.25
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,948.07,697.2
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,954.13,699.4
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,956.23,699.21
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,952.47,694.01
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,944.67,686.39
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,930.63,676.25
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,912.65,663.72
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,889.93,646.94
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,863.45,627.86
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,831.18,606.29
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,795.73,581.78
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,755.46,551.77
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,712.45,519.43
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,666.04,485.35
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,617.32,448.67
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,564.84,408.22
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,510.65,365.25
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,454.37,319.57
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,396.98,271.8
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,337.94,222.23
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,278.82,173.13
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,218.34,126.29
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,158.35,87.34
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,99.41,65.77
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,88.64,68.12
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,77.76,59.49
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,75.62,58.06
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,73.49,56.51
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,71.35,54.93
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,67.55,52.14
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,58.78,45.03
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,53.79,40.91
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,48.79,36.62
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,41.19,29.94
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,33.61,22.99
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,22.06,11.63
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,23.57,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,72.08,6.16
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,157.55,119.61
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,243.46,196.01
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,314.77,258.11
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,398.52,328.03
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,466.27,383.02
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,536.68,438.18
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,596.35,483.35
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,656.56,527.69
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,705.99,561.45
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,754.27,593.58
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,792.69,618.49
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,823.66,637.81
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,853.13,655.57
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,879.55,671.05
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,896.03,679.86
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,908.89,686.28
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,916.48,689.93
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,920.3,691.12
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,916.33,686.08
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,908.48,678.59
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,895.36,669.03
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,878.48,657.02
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,847.62,634.18
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,827.86,619.18
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,796.71,597.19
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,762.69,571.81
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,724.27,542.04
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,683.5,510.14
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,446.14,334.85
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,234.58,174.47
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,373.81,278.42
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,482.71,353.83
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,440.36,317.18
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,385.44,268.05
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,326.67,218.5
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,271.49,172.48
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,214.87,128.13
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,159.17,91.64
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,105.78,72.1
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,91.03,69.86
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,89.17,68.71
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,87.16,67.44
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,83.3,64.61
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,79.22,61.57
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,75.02,58.38
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,70.71,55.01
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,63.55,49.08
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,56.17,42.78
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,44.73,32.75
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,35.58,24.44
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,23.69,12.9
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.33,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,8.36,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,29.24,17.81
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,51.7,37.4
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,88.84,69.11
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,120.81,96.25
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,153.87,123.9
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,188.02,151.91
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,95.29,74.6
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,13.73,5.77
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,52.21,37.52
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,92.57,70.34
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,87.69,65.97
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,83.07,61.89
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,148.83,114.59
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,216.5,167.74
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,143.9,109.75
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,75.24,54.72
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,74.94,54.42
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,74.64,54.08
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,131.97,99.45
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,189.76,144.44
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,243.75,185.84
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,297.14,226.19
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,246.5,187.01
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,197.25,148.95
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,162.08,121.8
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,127.55,94.97
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,121.33,90.13
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,115.21,85.35
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,202.29,152.78
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,285.44,215.65
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,344.21,259.27
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,389.93,291.96
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,283.63,213.6
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,185.24,140.25
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,179.61,136.22
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,173.98,132.07
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,185.84,141.41
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,199.2,152.32
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,193.85,156.8
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,184.1,149.3
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,143.15,115.88
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,88.4,70.17
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,110.59,89.39
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,128.07,104.63
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,114.16,93.26
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,101.79,83.04
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,85.84,69.36
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,69.62,55.19
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,53.33,40.8
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,36.81,25.98
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,22.24,12.16
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.08,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,15.26,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,40.82,8.71
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,119.38,89.05
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,192.49,152.76
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,254.07,205.97
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,332.78,271.54
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,320.38,261.54
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,315.04,256.06
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,395.44,320.85
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,499.09,401.82
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,547.3,437.9
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,594.91,473.1
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,678.12,535.31
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,770.63,602.65
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,724.14,562.47
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,659.22,509.55
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,669.11,513.99
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,676.44,516.35
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,761.16,576.84
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,827.92,623.11
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,867.63,650.59
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,899.22,672.04
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,877.48,655.46
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,862.26,643.37
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,850.98,633.68
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,821.26,611.09
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,790.74,588.75
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,757.45,563.78
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,720.59,534.91
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,681.21,503.9
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,637.67,470.37
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,592.12,434.64
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,543.63,396.06
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,493.37,355.12
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,440.13,311.0
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,385.98,265.33
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,330.43,218.3
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,269.34,167.92
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,211.26,123.05
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,154.06,86.37
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,97.78,74.47
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,90.93,69.17
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,89.21,68.13
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,80.56,61.39
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,77.57,59.16
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,74.45,56.8
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,70.7,54.11
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,66.87,51.28
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,60.91,46.42
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,54.86,41.31
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,46.08,33.64
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.09,23.87
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.2,12.69
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,13.3,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,35.49,9.18
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,111.38,82.28
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,180.56,141.54
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,252.55,202.28
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,346.08,278.55
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,255.68,205.3
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,124.51,96.59
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,219.29,173.75
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,323.47,255.5
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,525.86,412.2
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,717.76,552.43
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,761.85,579.91
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,804.25,606.2
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,833.67,624.45
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,860.24,640.77
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,873.13,646.88
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,889.8,655.69
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,897.62,659.95
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,901.75,661.94
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,898.94,658.14
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,892.34,652.03
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,879.8,643.41
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,863.56,632.44
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,840.03,615.66
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,813.22,595.89
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,782.47,574.22
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,748.92,550.29
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,710.34,522.34
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,669.85,492.49
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,626.52,459.92
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,581.47,425.33
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,532.85,387.37
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,483.7,348.07
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,432.62,306.32
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,381.07,263.43
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,324.1,216.6
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,271.95,174.2
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,218.56,133.43
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,166.45,100.13
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,134.82,104.35
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,147.43,114.86
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,129.72,101.09
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,111.44,86.72
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,107.31,83.85
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,104.3,81.85
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,97.19,76.38
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,89.83,70.61
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,80.39,62.91
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,71.07,55.07
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,57.07,42.97
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,42.91,30.45
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,26.73,15.61
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,19.01,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,53.95,20.0
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,136.73,103.04
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,211.3,167.55
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,279.18,225.45
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,352.9,286.51
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,417.67,338.65
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,485.63,391.64
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,540.64,433.12
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,596.16,474.02
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,654.04,514.98
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,703.62,549.08
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,739.43,571.4
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,772.78,591.61
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,803.35,611.7
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,831.22,629.75
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,845.53,636.52
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,856.21,640.87
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,866.7,644.95
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,873.72,646.84
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,869.68,641.21
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,862.01,633.3
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,852.22,625.44
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,838.9,615.22
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,779.84,569.82
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,720.05,524.28
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,671.83,489.96
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,630.08,459.75
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,484.82,355.59
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,353.65,259.61
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,372.64,273.74
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,388.55,284.91
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,426.71,311.69
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,454.29,328.54
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,413.77,297.32
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,375.4,267.88
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,336.76,237.79
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,298.52,208.25
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,254.23,178.32
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,228.75,164.27
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,194.24,151.4
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,187.6,146.64
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,168.85,132.43
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,158.49,124.82
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,132.85,104.45
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,107.5,84.07
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,99.91,78.28
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,92.04,72.12
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,81.54,63.58
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,71.11,54.86
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,56.82,42.68
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,42.34,30.01
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,26.04,15.19
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,20.48,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,59.3,25.13
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,130.39,97.74
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,215.87,170.05
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,280.64,224.89
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,352.42,283.84
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,387.55,311.05
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,419.63,334.69
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,380.19,301.58
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,331.0,260.55
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,212.6,166.8
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,76.64,56.4
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,111.09,83.73
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,146.1,110.8
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,152.78,115.41
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,159.52,120.09
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,91.04,66.41
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,26.22,15.18
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,80.76,58.14
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,136.82,101.37
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,375.93,281.21
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,588.19,428.37
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,594.98,430.87
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,600.01,433.8
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,435.36,318.68
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,258.96,190.67
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,483.54,356.67
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,665.93,481.89
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,625.24,451.32
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,587.33,424.09
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,343.66,253.21
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,118.13,85.72
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,172.63,127.56
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,224.39,166.26
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,314.96,227.68
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,376.16,260.62
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,325.9,219.4
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,278.32,181.62
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,227.84,143.99
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,178.99,113.36
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,128.83,100.44
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,122.77,95.91
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,120.09,94.22
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,116.8,92.03
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,111.68,88.14
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,106.32,84.02
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,99.33,78.65
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,92.09,72.96
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,82.17,64.72
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,72.32,56.32
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,58.08,44.03
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,43.64,31.28
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,27.49,16.57
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
