Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.7
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,7.75
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,14.68
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,23.5
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,32.24
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,94.65,73.46
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,157.78,125.08
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,210.2,167.45
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,264.4,210.52
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,268.85,212.72
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,271.94,213.93
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,179.13,139.55
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,85.41,63.55
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,230.59,179.38
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,374.72,289.38
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,363.13,278.49
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,351.22,268.06
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,313.88,239.28
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,263.42,200.51
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,263.49,200.05
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,263.54,199.46
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,403.57,304.92
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,537.8,401.51
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,504.78,375.88
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,464.82,346.24
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,514.61,382.32
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,551.55,407.9
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,373.97,278.74
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,202.73,150.95
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,386.32,288.44
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,537.2,392.37
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,462.84,337.41
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,402.56,294.53
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,402.69,290.85
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,384.91,270.96
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,319.91,215.0
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,253.1,156.02
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,198.94,115.25
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,145.17,83.21
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,117.85,92.15
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,167.38,132.77
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,119.63,94.1
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,79.2,61.03
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,76.22,58.81
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,73.07,56.4
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,64.25,49.28
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,60.85,46.68
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,56.17,42.81
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,51.41,38.78
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,45.57,33.76
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,39.74,28.55
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.88,20.52
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.01,11.54
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,20.53,10.16
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,42.19,29.16
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,69.47,52.59
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,95.58,74.79
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,122.13,96.96
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,113.86,89.85
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,113.09,88.69
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,244.27,196.36
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,360.29,287.46
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,548.9,433.63
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,717.13,555.74
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,751.24,576.52
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,782.93,596.6
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,807.64,611.39
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,829.29,624.09
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,776.1,583.86
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,670.36,503.69
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,718.26,537.61
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,749.03,558.61
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,733.42,545.12
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,715.3,530.31
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,668.28,495.54
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,631.21,467.57
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,661.52,489.99
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,690.67,510.68
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,713.35,530.1
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,710.89,531.19
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,613.02,455.93
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,525.36,388.77
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,501.89,371.68
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,479.65,354.8
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,477.61,350.64
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,458.27,329.68
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,408.13,287.4
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,356.96,243.73
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,308.33,210.21
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,298.06,209.72
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,223.59,144.58
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,145.0,83.46
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,85.41,65.59
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,85.02,65.52
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,117.22,92.36
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,165.55,132.25
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,152.56,121.94
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,138.78,111.04
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,124.34,99.67
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,109.39,87.69
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,94.95,75.76
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,80.12,63.28
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,65.4,50.73
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,50.4,37.65
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,36.26,25.07
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,21.95,11.62
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,62.88,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,139.61,97.43
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,205.05,158.1
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,280.34,222.86
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,199.32,160.43
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,84.51,65.02
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,96.06,74.46
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,107.65,83.59
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,122.69,95.42
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,137.89,107.2
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,234.44,184.69
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,322.94,253.56
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,311.25,242.39
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,298.17,230.47
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,376.24,290.64
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,472.52,362.68
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,565.15,430.59
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,639.86,484.17
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,686.43,517.75
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,745.78,559.7
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,736.2,550.22
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,724.02,539.51
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,724.74,539.47
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,722.5,537.3
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,683.97,509.31
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,652.18,485.95
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,628.73,468.57
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,604.33,450.38
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,589.9,439.95
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,572.89,427.24
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,527.14,392.66
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,484.7,360.59
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,445.5,331.06
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,416.29,308.75
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,373.0,276.28
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,334.04,247.36
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,251.93,187.26
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,174.93,131.05
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,212.44,157.53
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,229.32,169.63
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,201.57,160.56
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,190.95,152.41
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,163.18,130.44
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,137.0,109.52
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,125.28,100.16
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.65,89.97
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,102.08,81.56
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.9,72.52
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.24,63.62
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.11,54.16
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.33,44.89
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.23,35.12
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,35.35,24.37
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.27,12.76
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,11.85,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,56.53,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,126.41,87.82
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,191.96,147.66
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,272.29,216.3
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,338.54,272.68
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,409.94,331.46
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,470.46,379.77
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,532.96,428.02
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,586.78,467.42
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,640.81,505.76
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,683.17,536.26
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,726.84,566.34
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,764.06,590.26
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,799.03,612.31
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,825.32,627.76
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,838.55,634.08
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,855.53,643.43
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,869.09,650.45
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,706.59,531.36
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,493.03,369.07
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,579.57,434.46
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,676.19,504.29
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,778.91,581.85
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,839.91,627.46
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,754.59,561.43
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,649.66,480.88
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,546.21,405.07
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,451.88,334.83
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,578.44,431.9
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,656.87,489.45
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,614.29,455.5
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,569.54,419.69
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,521.8,380.88
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,472.37,339.79
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,420.45,295.72
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,367.36,250.08
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,313.07,203.73
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,258.63,158.58
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,202.62,116.37
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,146.94,83.06
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,93.41,71.67
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,82.24,62.72
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,80.83,61.89
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,79.31,60.96
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,76.59,58.91
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,73.71,56.73
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,70.51,54.36
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,62.09,47.53
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,57.7,44.02
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,53.26,40.37
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,47.39,35.41
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,41.53,30.24
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,33.01,22.48
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.53,13.94
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.14,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,67.35,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,149.73,104.73
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,219.04,168.84
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,298.8,237.42
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,365.22,294.14
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,436.43,352.77
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,496.0,399.88
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,555.02,444.81
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,607.37,482.27
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,659.35,518.09
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,702.94,547.44
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,744.83,574.7
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,779.78,595.51
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,803.59,608.29
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,828.93,624.05
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,851.13,637.62
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,867.0,645.64
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,879.3,651.33
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,885.23,653.85
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,887.39,654.0
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,883.14,650.31
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,875.04,644.21
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,861.42,634.28
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,844.03,621.96
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,821.74,605.24
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,795.96,586.3
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,765.47,564.16
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,732.15,539.64
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,694.73,512.01
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,655.09,482.21
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,612.53,449.47
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,567.81,414.33
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,519.93,375.35
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,470.44,334.28
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,418.42,291.59
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,365.28,247.1
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,311.23,201.41
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,257.21,157.01
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,201.56,115.12
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,146.23,82.05
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,93.15,71.09
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,82.5,62.63
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,81.14,61.84
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,79.67,60.96
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,77.28,59.21
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,74.79,57.35
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,71.66,55.07
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,63.18,48.23
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,58.86,44.71
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,54.49,41.06
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,48.34,35.91
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,42.17,30.53
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,33.31,22.6
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.46,13.92
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,55.03,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,122.67,84.62
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,187.26,142.46
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,265.95,208.32
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,330.92,262.19
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,400.75,318.07
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,460.56,363.74
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,522.32,408.97
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,574.93,445.2
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,627.59,480.12
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,671.75,509.7
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,711.14,535.25
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,747.12,558.01
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,780.75,578.98
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,806.92,594.62
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,830.12,608.31
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,689.48,507.13
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,504.82,371.46
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,706.83,519.39
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,858.76,622.22
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,855.2,616.37
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,847.97,609.83
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,835.82,601.94
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,820.03,591.79
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,800.82,579.45
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,778.13,564.21
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,607.27,441.95
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,423.54,307.9
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,558.09,408.64
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,643.74,468.92
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,602.76,437.23
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,559.73,404.14
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,513.43,367.22
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,465.49,328.15
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,415.15,286.94
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,363.82,244.2
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,310.98,200.2
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,257.64,156.85
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,203.41,116.74
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,141.03,78.38
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,88.54,67.01
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,88.31,67.08
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,86.94,66.31
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,85.45,65.44
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,82.69,63.4
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,73.6,56.1
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,70.56,53.91
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,67.44,51.6
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,63.64,48.55
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,59.86,45.42
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,53.23,39.92
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,46.55,34.12
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.67,23.59
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.06,14.33
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,51.63,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,114.24,77.92
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,175.69,132.28
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,246.85,191.69
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,310.94,244.49
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,387.26,305.07
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,446.63,351.03
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,508.04,397.17
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,561.42,435.58
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,615.13,473.15
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,659.49,504.13
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,702.61,533.76
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,738.06,556.47
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,767.25,574.5
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,793.97,591.27
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,817.79,606.09
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,833.9,614.54
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,846.61,620.85
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,853.9,624.53
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,857.61,626.0
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,855.14,622.3
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,848.96,616.34
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,783.41,568.07
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,707.23,511.87
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,691.72,502.21
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,672.81,489.66
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,572.57,417.29
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,484.17,352.6
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,468.7,342.22
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,452.47,330.76
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,506.35,369.2
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,544.13,394.02
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,496.31,358.41
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,449.6,323.41
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,406.84,290.53
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,365.06,257.99
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,326.98,230.58
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,300.32,213.07
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,232.09,152.91
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,149.96,88.15
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,99.87,76.55
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,99.76,76.73
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,118.53,92.47
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,135.57,106.87
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,122.41,96.42
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,108.2,85.05
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,101.59,80.06
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,94.7,74.74
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,84.98,66.77
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,74.86,58.32
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,63.85,49.02
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,52.84,39.45
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,39.53,27.68
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,26.11,15.24
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,48.87,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,108.04,73.68
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,168.54,127.38
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,238.07,185.6
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,300.75,236.99
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,369.27,291.0
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,433.61,340.71
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,494.18,386.24
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,547.65,424.56
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,601.59,462.12
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,646.51,493.5
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,690.31,523.61
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,726.54,547.26
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,756.46,565.85
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,783.34,583.1
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,807.4,598.46
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,825.24,608.48
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,839.84,616.42
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,730.81,537.48
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,583.12,429.18
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,622.14,456.26
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,643.63,470.1
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,743.74,544.42
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,803.76,589.31
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,784.24,574.68
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,761.38,557.61
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,732.83,537.25
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,701.79,514.82
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,667.34,489.54
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,630.95,462.31
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,591.04,431.79
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,549.2,399.11
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,481.99,348.32
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,437.81,316.17
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,408.8,289.3
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,359.96,243.65
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,281.73,192.99
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,268.76,196.05
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,251.63,180.67
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,235.13,168.02
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,202.49,158.31
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,192.29,150.7
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,138.95,108.57
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,97.59,75.41
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,95.58,74.07
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,93.47,72.6
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,89.39,69.63
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,82.91,64.59
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,76.24,59.17
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,69.42,53.51
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.6,46.18
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,51.66,38.47
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,39.36,27.56
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,26.93,15.96
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,13.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,54.77,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,122.49,83.63
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,185.31,140.08
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,262.41,204.97
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,325.98,258.0
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,394.38,313.22
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,452.44,358.48
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,512.37,403.63
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,450.03,353.26
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,346.4,270.8
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,528.43,410.84
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,698.09,533.65
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,733.17,554.38
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,765.99,574.34
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,792.18,590.43
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,815.46,604.55
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,832.14,613.04
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,834.43,612.04
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,768.72,563.14
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,659.91,482.82
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,677.74,494.73
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,693.27,504.05
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,699.87,508.62
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,692.6,504.03
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,743.35,540.92
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,766.9,558.52
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,737.75,537.41
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,705.98,514.55
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,670.99,489.25
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,633.93,461.88
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,593.51,431.27
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,551.05,398.4
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,483.32,347.59
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,439.04,315.48
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,403.74,284.23
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,358.65,241.38
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,306.62,206.7
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,294.79,206.05
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,258.93,179.56
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,222.87,155.84
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,185.58,144.15
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,176.21,137.2
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,127.79,99.06
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,86.71,66.16
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,79.22,60.28
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,78.48,59.91
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,75.06,57.42
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,71.52,54.79
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,68.26,52.22
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,65.08,49.62
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,55.16,41.29
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.35,34.51
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,36.83,25.22
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.31,15.38
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,40.87,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,91.87,61.66
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,159.25,119.9
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,227.08,176.76
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,155.56,121.96
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,57.3,41.51
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,61.99,45.36
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,66.86,49.19
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,153.01,118.95
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,238.0,185.69
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,226.58,175.48
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,200.07,153.73
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,493.39,383.27
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,745.33,566.68
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,652.17,492.95
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,520.02,392.3
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,540.08,405.64
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,558.74,417.17
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,518.48,386.1
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,461.27,343.12
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,533.06,394.58
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,586.64,431.77
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,714.24,525.98
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,800.64,589.28
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,779.79,573.41
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,755.72,555.92
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,727.94,535.61
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,697.65,513.31
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,663.08,486.8
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,626.89,458.78
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,587.4,428.7
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,546.35,396.84
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,502.72,362.46
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,458.06,326.49
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,410.91,287.86
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,359.48,245.52
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,319.39,213.98
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,289.47,192.05
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,230.78,146.49
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,169.01,104.52
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,121.72,93.48
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,120.95,93.18
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,119.61,92.57
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,117.22,91.12
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,112.92,87.92
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,108.38,84.52
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,102.5,80.15
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,96.39,75.52
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,88.02,68.76
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,79.4,61.64
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,69.2,53.12
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,57.77,43.28
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,42.98,30.36
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,28.04,16.81
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,14.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
