Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,36.9,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,82.57,54.81
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,138.42,103.59
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,211.96,164.96
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,168.56,132.31
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,122.99,95.36
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,227.02,180.49
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,343.83,273.33
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,394.16,311.21
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,445.6,349.25
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,483.11,376.25
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,519.36,401.93
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,496.27,380.95
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,449.81,343.18
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,540.48,410.13
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,614.91,463.59
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,631.27,472.47
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,645.46,480.09
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,703.63,520.46
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,746.29,549.54
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,692.53,508.66
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,651.18,476.61
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,698.25,510.23
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,748.71,544.89
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,723.12,525.27
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,695.61,504.8
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,669.49,486.13
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,641.85,466.27
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,565.63,411.49
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,498.17,362.72
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,503.17,366.48
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,504.18,366.2
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,483.12,349.45
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,462.21,331.83
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,422.26,300.19
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,380.8,266.87
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,335.76,230.72
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,289.62,194.13
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,246.25,166.17
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,223.65,156.76
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,157.97,122.38
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,126.58,97.66
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,122.65,95.02
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,117.32,91.18
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,113.09,88.05
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,108.63,84.71
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,101.48,79.3
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,93.99,73.52
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,85.6,66.73
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,76.95,59.59
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,66.83,51.13
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,56.63,42.33
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,42.44,29.92
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,28.11,16.93
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,41.12,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,92.63,61.78
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,161.52,121.43
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,231.55,180.51
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,297.56,235.62
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,377.08,299.96
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,436.34,346.61
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,497.77,393.44
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,436.07,342.96
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,334.43,261.17
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,520.25,405.92
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,694.29,535.05
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,635.27,485.37
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,548.54,416.59
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,695.02,524.66
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,815.0,607.44
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,821.26,608.39
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,834.44,614.89
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,841.21,618.07
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,844.41,619.02
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,841.02,614.69
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,833.98,608.11
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,822.06,599.39
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,806.54,588.41
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,785.55,574.06
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,761.24,556.87
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,677.27,493.07
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,587.42,425.64
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,619.42,450.86
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,629.71,458.45
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,590.13,428.08
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,548.57,395.8
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,503.82,360.38
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,457.69,323.05
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,409.18,283.11
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,359.72,241.76
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,310.58,207.41
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,297.2,203.0
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,244.99,162.8
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,196.42,129.57
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,157.64,121.69
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,157.09,121.64
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,159.52,124.17
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,152.51,119.16
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,144.16,112.84
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,135.57,106.28
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,122.95,96.56
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,109.73,86.21
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,96.38,75.4
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,82.51,63.97
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,69.96,53.54
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,55.63,41.32
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,40.98,28.59
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,26.16,15.32
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,36.67,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,82.12,54.38
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,139.5,104.42
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,215.39,167.85
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,276.32,218.71
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,342.86,272.81
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,401.39,319.7
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,462.81,367.6
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,385.35,304.83
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,292.4,228.72
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,240.33,186.87
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,187.26,143.69
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,190.39,145.37
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,193.54,146.97
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,226.71,171.8
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,276.07,208.3
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,343.39,257.9
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,410.24,305.78
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,408.43,303.28
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,406.2,300.79
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,390.76,288.29
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,375.44,276.03
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,366.42,269.31
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,357.37,262.57
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,495.51,362.92
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,618.84,448.53
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,560.34,406.39
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,509.75,370.26
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,591.51,432.67
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,632.4,463.37
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,560.74,408.52
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,502.21,364.46
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,487.35,351.48
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,459.95,325.81
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,411.0,285.19
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,361.07,243.22
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,309.54,200.02
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,257.68,157.63
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,197.75,112.81
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,144.46,80.39
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,126.04,96.69
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,175.14,136.22
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,127.28,98.41
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,87.19,66.33
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,78.82,59.72
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,77.18,58.6
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,74.04,56.34
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,70.81,53.98
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,66.57,50.59
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,62.28,47.07
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,55.83,41.69
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.87,33.98
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.0,25.29
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.15,16.16
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,28.19,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,63.41,40.94
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,125.02,93.17
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,186.46,144.4
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,246.78,194.46
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,326.13,258.39
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,383.29,304.04
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,443.41,350.91
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,500.46,393.87
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,567.62,443.11
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,613.77,475.47
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,659.09,506.63
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,701.65,535.64
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,742.87,563.31
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,771.06,581.61
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,796.6,597.84
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,813.07,607.12
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,832.09,618.24
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,840.1,622.55
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,844.59,624.64
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,831.91,614.19
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,828.68,610.41
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,817.64,602.08
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,803.03,591.47
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,784.67,577.48
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,762.87,560.59
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,734.48,539.4
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,703.49,516.2
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,669.33,490.65
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,633.08,463.12
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,593.21,432.3
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,551.35,399.34
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,506.77,362.89
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,460.52,324.48
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,411.52,283.99
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,361.48,242.07
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,310.06,199.07
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,258.22,156.84
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,205.25,117.46
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,144.11,79.24
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,90.98,68.16
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,87.7,65.76
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,86.39,65.03
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,84.94,64.21
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,82.57,62.5
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,73.85,55.58
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,70.88,53.47
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,67.83,51.24
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,63.12,47.58
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,58.31,43.73
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,52.41,38.81
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,46.49,33.67
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,37.49,25.71
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.64,15.79
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,40.94,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,92.47,61.33
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,160.94,120.89
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,231.2,180.24
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,298.2,236.26
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,378.73,301.54
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,437.93,348.28
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,499.29,395.18
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,556.32,437.6
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,614.36,479.61
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,658.39,509.93
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,698.04,536.41
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,736.2,560.78
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,772.4,583.44
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,798.65,599.97
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,821.95,614.47
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,828.82,616.69
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,842.55,623.78
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,849.55,626.14
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,852.95,626.21
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,850.08,622.38
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,843.55,616.26
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,831.27,607.46
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,815.36,596.35
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,794.32,581.85
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,769.9,564.69
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,741.27,543.84
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,709.95,520.82
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,674.73,493.63
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,637.49,464.59
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,597.22,433.69
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,554.91,400.58
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,509.45,364.39
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,462.42,326.14
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,413.33,285.52
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,363.16,243.41
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,311.25,200.09
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,259.38,157.9
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,206.61,118.32
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,145.84,80.13
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,92.74,69.29
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,88.84,66.4
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,87.56,65.71
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,86.16,64.93
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,77.62,58.21
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,75.62,56.8
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,72.39,54.48
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,69.05,52.04
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,64.72,48.71
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,60.33,45.23
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,54.15,40.19
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,47.92,34.88
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.48,24.88
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,27.28,16.34
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,38.62,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,115.23,77.43
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,178.43,134.22
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,252.07,196.3
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,326.62,258.29
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,404.7,321.54
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,463.59,367.85
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,524.35,413.97
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,579.21,454.41
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,632.5,492.59
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,676.46,522.6
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,718.89,550.01
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,754.91,572.35
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,780.27,587.01
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,805.6,602.59
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,827.9,616.04
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,844.59,624.66
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,857.91,631.08
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,863.99,632.47
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,866.37,631.56
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,863.67,627.66
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,857.19,621.43
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,844.89,612.5
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,828.85,601.23
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,807.52,585.36
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,782.72,567.31
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,753.23,546.01
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,720.92,522.34
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,684.8,495.87
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,646.43,467.31
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,604.88,435.88
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,561.17,402.13
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,514.69,364.77
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,466.45,325.32
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,415.76,283.91
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,363.89,240.84
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,309.92,196.12
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,255.55,152.09
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,200.85,111.45
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,146.3,78.54
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,91.47,68.21
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,85.69,63.82
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,83.84,62.67
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,73.36,54.5
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,71.11,52.88
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,68.76,51.16
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,65.79,49.03
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,62.75,46.8
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,58.72,43.7
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,50.43,36.93
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,45.25,32.71
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,40.08,28.3
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,32.71,21.76
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.41,14.88
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,36.65,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,110.62,73.66
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,172.24,128.99
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,244.13,189.6
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,312.67,246.53
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,383.75,303.94
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,442.66,349.77
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,503.65,395.43
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,555.77,433.01
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,608.07,469.5
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,653.01,500.32
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,696.79,529.53
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,729.86,549.13
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,764.36,569.11
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,791.11,583.8
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,814.98,596.23
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,832.83,603.7
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,836.23,601.7
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,843.96,603.79
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,848.14,603.49
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,846.52,598.3
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,841.27,590.89
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,830.28,584.3
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,815.63,575.52
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,793.77,561.73
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,768.55,544.92
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,740.46,526.84
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,709.75,506.52
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,675.6,482.32
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,639.39,456.08
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,599.58,427.21
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,557.78,396.08
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,512.98,361.87
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,466.5,325.39
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,417.57,285.98
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,367.58,244.99
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,315.81,202.64
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,258.35,156.94
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,204.43,116.77
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,151.11,84.08
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,98.65,74.16
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,93.83,70.58
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,92.46,69.84
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,83.78,63.18
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,82.88,62.68
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,81.99,62.19
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,78.74,59.89
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,75.37,57.45
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,71.59,54.61
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,67.84,51.69
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,57.82,43.36
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.09,36.71
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,39.29,27.25
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,28.48,17.38
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,28.33,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,82.54,53.75
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,139.21,103.64
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,214.46,166.26
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,277.05,218.18
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,346.98,274.71
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,387.4,306.14
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,426.13,335.05
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,435.03,339.65
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,421.32,327.15
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,455.62,351.48
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,488.58,374.04
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,543.24,412.16
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,615.93,461.44
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,662.97,493.03
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,709.2,523.67
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,773.87,567.25
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,823.31,598.9
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,765.58,555.74
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,677.94,492.37
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,603.75,439.61
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,515.85,376.28
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,602.23,438.95
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,670.92,487.28
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,640.74,465.05
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,609.86,442.92
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,672.76,491.15
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,705.88,517.01
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,632.7,461.94
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,569.8,414.72
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,457.54,334.43
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,367.13,269.13
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,427.62,311.82
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,461.02,329.2
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,411.61,288.23
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,361.38,246.22
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,309.54,202.74
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,257.22,159.7
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,223.19,142.92
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,225.99,157.69
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,143.11,110.88
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,92.95,70.78
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,115.52,89.4
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,150.96,118.35
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,113.39,88.17
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,77.77,59.24
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,74.34,56.78
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,70.79,54.15
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,65.91,50.22
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,60.91,46.1
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,54.41,40.77
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,47.83,35.14
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.51,25.18
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.33,16.66
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,13.73,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,35.89,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,108.23,71.9
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,168.5,126.46
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,238.83,185.58
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,306.38,241.2
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,375.65,296.44
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,434.1,341.9
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,494.7,387.41
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,547.17,425.47
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,600.09,462.75
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,644.1,492.06
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,683.99,517.73
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,595.63,448.46
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,460.21,345.35
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,383.08,287.43
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,286.05,213.52
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,584.41,436.89
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,824.79,599.29
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,832.71,600.71
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,837.12,602.13
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,770.96,552.39
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,667.63,476.62
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,756.46,541.49
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,805.06,576.38
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,785.68,561.88
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,762.91,545.44
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,734.78,525.92
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,703.98,504.33
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,670.27,479.71
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,634.41,453.1
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,594.87,423.96
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,553.26,392.6
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,508.47,358.31
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,461.91,321.67
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,412.89,282.23
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,362.75,241.09
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,298.09,200.37
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,284.57,201.89
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,226.87,147.03
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,152.78,85.22
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,100.75,75.56
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,94.07,70.5
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,92.77,69.83
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,84.11,63.2
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,82.43,62.08
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,80.67,60.88
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,77.7,58.81
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,74.65,56.63
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,70.24,53.27
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,65.76,49.75
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,56.32,42.01
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.85,35.68
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.05,27.06
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,29.26,18.07
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,14.77,0.51
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,31.76,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,90.43,58.86
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,158.88,118.94
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,228.91,177.75
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,291.16,229.34
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,365.58,288.72
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,424.4,334.59
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,485.49,380.59
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,539.12,419.63
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,593.29,457.88
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,638.26,487.79
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,682.19,516.04
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,718.01,537.71
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,747.97,554.34
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,775.72,569.49
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,800.7,582.55
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,818.4,590.65
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,832.83,596.61
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,840.76,600.08
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,845.18,601.44
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,831.51,590.66
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,826.89,585.99
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,816.17,579.09
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,801.87,570.01
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,784.35,558.17
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,763.33,543.53
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,692.82,491.76
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,612.57,433.95
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,634.42,452.16
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,634.67,453.64
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,595.12,424.38
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,553.58,393.15
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,508.85,358.76
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,462.53,322.22
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,414.23,283.19
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,364.86,242.6
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,312.98,199.84
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,260.12,157.07
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,207.21,117.71
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,154.59,85.45
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,92.51,69.01
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,84.76,63.05
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,83.33,62.24
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,81.76,61.31
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,79.62,59.8
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,77.37,58.18
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,68.36,51.13
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,65.2,48.82
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,60.76,45.3
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,56.23,41.61
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,50.62,37.06
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,45.0,32.3
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,36.34,24.69
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.63,16.68
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
