Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,36.21,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,109.23,71.35
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,169.63,126.46
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,240.41,186.03
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,309.31,243.36
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,380.02,300.66
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,438.1,346.3
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,498.27,391.96
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,550.66,430.34
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,603.42,467.84
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,647.71,497.95
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,687.92,524.39
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,724.01,546.83
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,757.95,567.48
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,784.54,584.02
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,808.27,598.6
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,826.22,608.06
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,830.1,608.13
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,837.7,611.17
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,841.78,611.92
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,840.1,608.99
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,834.78,603.8
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,823.73,596.19
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,809.08,586.28
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,790.51,573.84
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,768.48,558.84
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,740.23,538.72
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,709.27,516.41
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,674.99,490.36
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,638.57,462.36
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,598.47,432.0
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,556.31,399.42
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,511.3,364.03
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,464.53,326.38
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,393.56,275.67
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,359.68,255.67
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,317.75,214.74
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,263.92,161.18
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,204.31,116.53
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,151.1,83.34
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,130.99,90.9
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,175.21,135.04
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,127.71,97.87
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,88.37,66.68
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,79.65,59.85
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,77.74,58.52
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,74.65,56.33
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,71.46,54.02
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,67.26,50.82
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,63.0,47.47
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,56.59,42.16
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.7,34.57
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.19,26.23
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,28.69,17.54
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.45,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,35.3,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,107.19,69.58
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,168.77,126.03
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,240.8,187.07
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,311.79,246.34
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,385.78,306.53
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,444.42,352.83
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,505.12,399.11
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,560.19,439.79
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,616.05,479.83
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,657.02,507.72
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,699.12,535.15
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,736.44,558.51
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,771.72,580.12
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,661.84,496.36
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,503.4,375.65
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,694.47,516.87
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,843.09,618.29
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,850.31,621.0
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,853.89,622.4
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,851.98,619.3
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,846.36,613.89
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,834.54,605.74
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,819.05,595.27
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,797.68,579.75
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,772.84,561.78
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,744.13,541.2
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,712.71,518.44
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,678.35,492.36
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,641.9,464.37
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,601.71,434.02
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,559.42,401.41
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,514.3,366.01
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,467.58,328.48
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,418.14,287.94
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,367.62,245.87
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,313.26,209.61
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,299.53,207.43
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,234.24,148.91
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,155.63,85.64
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,125.85,86.33
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,170.61,131.39
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,164.78,127.35
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,158.69,123.18
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,147.08,114.31
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,134.8,104.84
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,100.69,77.65
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,67.11,50.4
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,63.69,47.84
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,60.29,45.2
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,54.12,40.09
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,47.9,34.74
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,36.91,25.18
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.05,17.04
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.1,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,36.83,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,110.99,71.91
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,173.62,129.59
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,247.27,191.48
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,320.7,252.41
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,397.05,314.1
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,350.99,277.94
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,265.99,209.71
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,301.43,236.79
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,336.57,262.66
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,529.56,411.0
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,712.08,542.9
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,633.19,480.01
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,522.74,394.19
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,568.29,426.23
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,613.41,456.65
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,633.59,468.59
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,651.64,479.1
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,709.59,519.29
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,751.75,548.28
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,746.79,542.51
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,739.01,535.2
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,695.33,504.04
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,661.84,479.65
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,654.9,474.92
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,645.66,468.4
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,671.8,486.84
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,689.06,498.61
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,671.06,488.47
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,635.67,465.19
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,582.16,424.11
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,532.23,386.51
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,467.77,339.5
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,415.31,301.61
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,400.46,288.03
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,374.66,264.51
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,339.79,233.77
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,296.48,196.26
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,247.68,162.27
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,206.09,137.64
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,183.43,133.79
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,193.76,151.43
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,169.27,132.54
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,153.96,120.9
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,147.21,115.85
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,137.26,108.16
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,121.17,95.53
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,105.28,82.9
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,93.26,73.13
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,80.83,62.86
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,68.5,52.58
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,55.87,41.78
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,42.5,30.1
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,28.93,17.96
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,14.82,1.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,12.87,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,30.97,16.48
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,72.48,52.0
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,110.4,84.06
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,150.09,117.29
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,192.57,152.21
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,230.38,182.86
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,268.72,213.26
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,247.71,194.91
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,207.04,160.88
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,183.59,141.63
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,148.98,113.48
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,158.01,120.03
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,167.11,126.53
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,299.4,229.24
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,439.42,333.88
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,519.42,393.18
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,616.54,463.38
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,636.32,476.16
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,654.17,487.89
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,512.51,382.97
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,373.47,278.03
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,255.19,190.47
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,136.41,100.26
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,131.8,96.59
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,127.2,92.81
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,329.6,245.73
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,506.4,372.79
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,506.36,371.92
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,504.09,369.96
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,295.47,218.81
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,92.79,66.23
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,129.45,94.52
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,164.69,121.28
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,219.28,162.49
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,269.99,200.3
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,225.22,167.06
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,190.76,141.69
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,148.93,110.3
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,107.45,78.8
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,130.48,96.87
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,152.05,119.13
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,109.64,85.15
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,47.83
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,39.91
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,31.93
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,30.48
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,29.02
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,23.85
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,18.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,13.71
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.73
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,4.34
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,27.61,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,80.51,50.26
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,148.61,110.71
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,217.96,169.0
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,281.7,222.15
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,352.31,279.44
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,417.59,331.1
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,479.49,378.75
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,417.47,328.55
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,315.81,247.15
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,321.56,250.1
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,308.84,238.57
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,411.37,316.09
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,518.23,393.63
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,667.33,503.07
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,806.79,598.96
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,669.4,497.18
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,486.79,360.35
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,514.99,380.19
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,541.92,397.91
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,714.9,524.2
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,835.81,607.77
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,824.24,598.9
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,809.08,588.69
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,705.63,512.75
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,574.34,416.01
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,600.5,435.59
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,615.65,446.4
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,592.67,428.96
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,568.63,410.79
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,534.54,386.64
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,499.64,361.11
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,492.61,353.85
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,481.11,342.65
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,427.38,299.31
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,368.13,248.99
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,313.7,204.05
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,261.67,161.51
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,208.93,121.49
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,156.71,88.13
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,120.61,81.32
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,137.98,106.38
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,125.84,97.12
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,112.4,86.75
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,105.78,81.68
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,98.59,76.09
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,86.09,66.23
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,72.64,55.43
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,67.82,51.58
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,62.88,47.54
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,56.48,42.24
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.65,34.7
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.16,26.36
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,28.68,17.69
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.44,1.39
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,33.82,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,102.12,64.12
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,161.1,119.68
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,228.58,176.49
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,296.13,232.42
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,365.82,288.44
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,411.95,324.08
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,457.35,357.69
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,474.87,368.34
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,494.94,380.14
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,528.61,402.33
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,559.82,422.1
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,669.52,500.17
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,769.59,566.63
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,787.06,574.65
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,810.01,587.03
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,826.32,594.96
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,839.31,600.83
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,787.01,563.23
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,701.17,500.97
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,787.5,561.97
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,842.84,597.61
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,816.82,576.86
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,765.05,538.25
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,781.26,551.76
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,770.56,547.15
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,742.19,527.53
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,711.11,505.93
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,676.72,480.71
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,640.25,453.65
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,600.42,424.9
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,558.55,393.9
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,513.81,359.95
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,467.48,323.83
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,418.43,284.65
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,368.29,243.84
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,317.8,202.85
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,262.68,159.34
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,209.59,119.78
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,157.02,86.63
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,113.69,73.93
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,120.93,91.46
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,102.56,77.28
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,82.91,61.93
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,99.12,75.27
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,114.28,87.77
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,104.96,80.71
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,95.12,73.14
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,84.93,65.14
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.29,56.6
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.35,46.03
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.69,34.57
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.2,26.27
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,28.72,17.64
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.45,1.43
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,25.36,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,73.96,44.45
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,130.15,95.52
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,202.4,155.37
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,262.24,204.94
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,327.64,257.67
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,384.83,302.11
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,444.85,346.99
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,497.33,383.79
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,558.89,425.28
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,605.37,455.25
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,651.05,483.52
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,688.93,505.73
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,725.02,525.98
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,754.44,543.83
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,781.35,559.92
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,800.79,570.48
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,817.18,579.1
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,826.76,585.16
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,825.19,584.41
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,824.51,583.33
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,820.3,579.9
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,648.18,461.35
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,441.38,314.98
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,630.96,452.91
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,765.02,546.01
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,737.26,525.88
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,706.8,504.88
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,644.11,459.19
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,587.34,417.72
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,547.8,389.87
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,507.71,361.33
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,452.84,322.58
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,411.56,293.46
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,290.96,209.15
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,189.96,137.72
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,125.4,89.97
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,29.76
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,39.41
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,49.15
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,39.38
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,29.57
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.51,48.4
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,84.0,64.94
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,72.15,55.33
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,60.2,45.5
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,48.5,35.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.72,25.61
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,16.26
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.81
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,33.81,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,101.33,61.86
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,163.72,121.32
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,234.55,181.32
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,302.44,237.89
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,372.25,294.38
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,430.88,340.32
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,491.72,386.26
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,544.92,424.96
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,598.58,462.77
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,642.95,492.75
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,683.19,519.09
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,719.44,541.36
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,753.5,561.81
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,703.84,523.43
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,627.79,465.98
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,622.32,459.65
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,613.7,450.76
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,747.88,548.16
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,840.31,612.12
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,634.58,465.56
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,371.49,271.26
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,375.56,275.02
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,379.08,277.42
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,608.34,446.57
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,769.2,559.26
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,741.04,537.97
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,710.23,515.86
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,675.54,489.82
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,639.05,462.09
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,533.81,384.68
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,440.08,316.48
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,468.6,335.83
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,469.16,330.7
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,421.12,292.05
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,372.07,251.9
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,319.12,208.45
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,269.92,168.57
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,217.83,128.78
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,166.43,95.43
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,115.78,74.88
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,94.02,70.79
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,92.9,70.26
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,91.62,69.61
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,89.15,67.85
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,86.5,65.94
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,83.17,63.59
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,79.71,61.09
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,73.84,56.52
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,67.76,51.66
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.92,43.47
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.2,36.84
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.5,27.48
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,28.7,17.71
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.45,1.52
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,30.91,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,94.65,56.81
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,156.3,115.27
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,225.52,173.12
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,287.5,224.09
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,361.45,282.5
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,420.56,328.27
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,481.99,374.24
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,535.67,413.09
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,589.87,451.21
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,635.6,482.98
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,680.35,513.46
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,717.31,536.93
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,752.24,558.14
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,776.04,571.29
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,801.38,585.45
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,725.44,528.49
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,623.93,453.12
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,751.46,544.9
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,850.13,612.28
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,717.6,516.71
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,551.92,396.59
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,708.11,510.3
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,808.5,581.11
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,789.12,566.38
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,766.42,549.62
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,692.78,495.02
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,608.73,433.81
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,572.27,408.51
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,537.07,383.64
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,566.01,405.43
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,561.96,401.74
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,495.31,352.18
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,448.48,318.34
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,416.79,290.96
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,374.01,251.54
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,324.63,210.28
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,271.55,166.78
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,211.57,121.37
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,157.83,86.59
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,104.29,64.6
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,88.64,66.19
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,87.41,65.55
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,86.04,64.8
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,84.07,63.44
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,75.6,56.75
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,72.39,54.46
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,69.07,52.03
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,64.77,48.63
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,60.39,45.08
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,54.22,40.09
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,47.99,34.82
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,39.06,26.98
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.19,17.21
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.14,1.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,34.2,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,101.93,60.37
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,166.3,122.57
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,238.7,183.18
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,307.87,239.75
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,379.31,296.14
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,439.13,342.28
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,501.22,388.41
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,554.93,427.06
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,608.99,464.84
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,654.19,495.06
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,695.04,521.56
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,732.37,544.41
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,767.52,565.49
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,795.07,582.08
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,819.74,596.76
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,838.19,606.52
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,842.12,606.88
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,850.55,611.65
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,855.43,614.18
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,853.64,611.29
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,848.21,606.21
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,837.43,599.03
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,823.0,589.59
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,802.16,574.84
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,777.94,557.56
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,749.96,538.26
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,719.28,516.8
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,685.32,491.86
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,649.32,465.02
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,609.11,435.44
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,566.95,403.72
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,522.48,369.57
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,476.4,333.25
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,427.68,293.98
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,377.88,253.09
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,326.2,210.53
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,274.13,168.25
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,214.44,123.16
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,160.77,88.42
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,107.61,66.4
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,91.47,68.17
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,116.16,88.31
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,153.68,118.75
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,142.95,110.53
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,131.64,101.86
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,106.53,82.08
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,83.78,63.91
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,74.79,56.83
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,63.06,47.3
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,56.64,42.12
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,50.15,36.63
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.29,26.34
