Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,28.78,17.68
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.47,1.46
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,22.48,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,67.07,37.71
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,126.67,92.95
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,202.78,156.3
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,267.01,209.93
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,338.29,268.05
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,397.3,314.91
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,466.67,368.05
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,524.0,410.79
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,582.46,453.22
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,628.77,485.43
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,674.21,516.3
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,713.51,542.26
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,751.13,566.15
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,775.26,580.2
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,801.09,595.42
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,821.03,606.54
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,837.84,615.57
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,846.83,619.19
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,852.28,620.57
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,839.34,610.0
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,835.67,605.87
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,825.03,598.2
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,810.83,588.29
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,791.51,574.02
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,768.84,556.99
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,741.63,537.46
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,711.78,515.84
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,678.05,490.3
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,642.43,463.03
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,603.91,434.07
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,563.43,403.01
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,519.34,368.75
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,473.82,332.54
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,426.17,293.82
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,375.49,252.19
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,323.18,209.13
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,270.65,166.47
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,217.61,126.23
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,165.15,92.15
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,113.76,70.73
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,97.93,73.06
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,89.06,66.34
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,87.87,65.76
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,87.19,65.44
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,86.53,65.15
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,83.17,62.8
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,79.68,60.31
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,75.47,57.16
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,68.51,51.63
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.61,45.24
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,52.62,38.53
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,41.97,29.26
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,31.24,19.56
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,15.96,2.1
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,16.22,4.88
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,45.97,30.72
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,73.71,54.16
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,106.33,81.46
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,140.66,109.89
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,99.8,76.44
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,39.42
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,65.28,47.2
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,75.39,54.87
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,201.43,155.37
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,344.22,265.15
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,369.68,282.66
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,394.28,299.52
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,425.21,321.02
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,455.45,341.71
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,532.0,397.5
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,626.04,463.95
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,609.92,449.83
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,575.74,423.64
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,573.51,420.07
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,569.95,415.55
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,588.81,428.44
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,605.5,439.63
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,710.6,516.91
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,762.01,555.54
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,735.13,535.32
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,705.66,513.43
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,633.23,456.62
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,549.39,393.24
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,569.93,409.08
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,563.59,403.53
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,518.27,368.15
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,471.47,330.98
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,422.9,291.64
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,373.42,250.94
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,321.88,208.52
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,270.14,166.53
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,217.91,126.66
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,166.27,92.89
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,114.2,70.39
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,95.96,71.16
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,87.23,64.58
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,85.99,63.95
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,83.31,62.02
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,80.44,59.94
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,77.5,57.92
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,74.48,55.79
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,69.43,51.95
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,64.24,47.87
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,57.52,42.48
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.25,34.73
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,38.78,26.49
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.33,17.92
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,14.79,1.41
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.58
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,33.45,20.87
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,54.43,38.59
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,91.51,69.31
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,125.09,97.01
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,245.83,195.41
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,372.02,295.59
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,364.14,287.64
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,349.89,274.59
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,417.28,325.86
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,470.67,365.69
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,574.4,443.24
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,665.91,510.04
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,735.33,559.06
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,790.3,596.46
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,812.5,609.4
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,831.68,620.36
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,783.07,580.84
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,715.65,527.34
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,712.8,521.97
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,696.02,507.04
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,732.75,531.71
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,754.36,545.8
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,774.71,561.73
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,779.43,566.6
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,752.24,545.32
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,722.18,522.08
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,652.89,469.05
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,591.43,422.0
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,563.63,401.86
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,536.35,381.53
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,496.76,352.38
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,454.54,321.2
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,420.53,294.65
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,388.6,268.56
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,347.64,235.82
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,304.49,201.49
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,256.84,164.12
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,204.61,127.24
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,134.83,86.44
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,99.16,73.39
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,116.75,87.71
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,141.44,107.71
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,139.48,106.72
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,130.33,100.03
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,111.32,85.29
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,95.53,72.95
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,87.11,66.45
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,78.38,59.54
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,65.59,49.17
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.11,37.93
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,41.7,28.9
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,31.26,19.46
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,15.96,1.85
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,20.28,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,60.69,30.93
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,117.75,85.72
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,189.58,146.08
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,255.06,201.01
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,328.95,261.77
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,385.96,307.59
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,453.19,359.76
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,526.58,415.77
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,603.23,472.73
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,648.37,505.38
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,689.19,534.33
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,634.42,488.28
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,551.99,422.02
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,597.63,454.41
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,660.35,497.65
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,682.23,510.78
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,701.84,522.36
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,793.46,589.04
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,855.85,630.99
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,855.34,628.17
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,851.15,623.3
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,840.33,613.86
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,825.83,602.12
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,804.56,586.19
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,779.88,568.09
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,752.08,547.92
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,721.48,525.42
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,687.09,499.08
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,650.55,470.85
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,610.92,440.9
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,569.2,408.74
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,524.15,373.39
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,477.4,335.9
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,428.53,295.9
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,378.49,254.27
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,326.65,211.22
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,274.78,168.77
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,221.55,127.69
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,160.33,86.49
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,106.34,62.85
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,85.79,63.12
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,84.42,62.37
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,82.92,61.51
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,81.16,60.31
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,73.18,54.08
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,70.21,52.0
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,67.14,49.79
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,63.07,46.72
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,58.96,43.51
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,53.09,38.79
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,47.19,33.84
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,38.6,26.33
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,28.1,16.91
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.11,0.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,21.85,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,64.44,31.92
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,135.33,99.07
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,204.44,157.74
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,273.42,215.76
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,350.86,279.49
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,417.09,332.58
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,480.29,381.84
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,537.91,425.59
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,596.76,469.13
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,642.94,501.83
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,688.12,533.09
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,723.33,554.87
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,759.98,577.34
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,787.71,594.03
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,812.62,608.65
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,832.18,619.71
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,837.54,621.01
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,845.86,625.39
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,850.65,627.45
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,850.12,624.91
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,845.91,620.03
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,835.5,612.13
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,821.45,601.9
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,802.62,587.5
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,780.36,570.89
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,752.62,550.55
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,722.1,527.96
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,688.14,501.73
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,652.05,473.62
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,612.25,443.26
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,570.43,410.77
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,525.97,374.93
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,479.85,337.15
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,430.74,297.13
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,380.53,255.53
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,329.01,212.85
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,277.65,170.94
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,218.46,125.8
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,165.18,90.55
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,112.54,67.4
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,92.39,68.38
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,91.31,67.89
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,83.04,61.62
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,81.86,60.9
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,80.66,60.16
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,77.7,58.24
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,74.65,56.21
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,70.89,53.4
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,67.13,50.5
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,57.95,42.93
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,50.85,36.89
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,40.74,28.09
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,30.63,18.92
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.49,1.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,8.65,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,17.81,4.65
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,53.6,36.33
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,96.03,71.69
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,136.94,105.89
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,180.92,142.23
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,331.79,264.23
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,485.75,385.11
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,546.15,430.51
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,608.13,476.12
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,650.53,505.91
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,694.65,535.72
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,733.86,560.02
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,771.19,582.56
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,798.56,598.79
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,813.42,606.28
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,831.3,615.93
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,845.92,623.35
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,854.63,627.88
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,859.73,630.09
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,858.09,626.78
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,852.74,621.14
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,841.99,611.79
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,827.57,600.13
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,806.35,584.28
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,781.71,566.24
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,753.98,546.23
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,723.46,523.9
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,688.84,498.35
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,652.19,470.95
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,612.51,440.92
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,570.82,408.79
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,525.94,372.94
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,479.67,335.38
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,430.99,296.63
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,381.23,256.13
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,329.7,213.43
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,277.83,171.0
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,218.55,125.48
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,165.21,89.92
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,112.16,66.31
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,90.68,66.72
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,89.54,66.18
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,88.27,65.53
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,79.9,59.18
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,78.34,58.28
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,75.6,56.4
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,72.79,54.44
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,67.98,50.77
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,63.04,46.9
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,56.99,42.04
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,48.41,34.85
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,38.56,26.29
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,28.72,17.37
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.45,0.61
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,21.33,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,62.68,28.11
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,135.69,98.76
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,206.54,158.42
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,153.72,119.27
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,70.63,51.98
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,81.06,60.35
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,91.6,68.56
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,190.08,147.93
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,300.46,234.18
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,329.76,255.13
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,358.32,275.27
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,570.09,437.36
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,764.95,577.68
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,792.88,593.36
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,817.96,607.8
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,827.54,611.58
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,844.4,620.48
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,853.39,623.77
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,858.81,624.79
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,858.32,622.27
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,854.16,617.48
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,843.81,609.72
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,829.76,599.66
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,810.09,584.99
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,786.97,568.15
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,759.1,548.63
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,728.39,526.54
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,694.5,500.82
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,658.33,473.15
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,618.37,443.3
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,576.28,411.24
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,530.9,376.03
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,483.84,338.68
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,434.25,298.59
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,383.49,256.79
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,331.5,213.87
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,279.56,171.53
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,226.14,130.32
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,164.95,88.93
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,111.56,65.11
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,89.28,65.59
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,88.06,64.98
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,86.7,64.25
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,79.0,58.43
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,77.97,57.96
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,74.85,55.77
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,71.63,53.47
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,67.74,50.56
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,63.83,47.54
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,57.41,42.38
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,48.43,34.86
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,38.88,26.55
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,29.38,17.89
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,14.8,0.51
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,16.9,3.24
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,55.22,37.49
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,100.71,75.61
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,141.41,109.8
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,185.17,146.04
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,331.9,264.48
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,481.25,381.05
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,458.43,359.95
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,414.57,322.96
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,552.85,427.93
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,694.23,530.51
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,633.3,480.23
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,548.26,413.33
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,697.19,522.05
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,819.43,605.47
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,705.48,520.07
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,545.95,400.73
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,564.84,412.91
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,582.29,423.23
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,490.31,355.78
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,384.17,277.94
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,639.86,466.01
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,822.93,592.84
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,801.24,575.57
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,776.18,557.1
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,748.47,537.41
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,718.11,515.68
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,683.76,489.83
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,647.63,462.42
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,608.77,433.66
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,568.06,402.95
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,527.53,371.63
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,480.82,335.28
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,431.75,296.92
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,381.84,256.98
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,330.27,214.73
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,278.09,172.36
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,225.18,131.71
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,172.87,96.67
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,122.35,73.94
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,92.88,68.65
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,91.99,68.33
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,90.97,67.89
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,90.19,67.51
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,89.41,67.14
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,86.21,64.95
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,82.89,62.63
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,75.81,57.15
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,70.22,52.79
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.05,46.22
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,53.79,39.31
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,42.51,29.54
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,31.07,19.22
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,15.89,0.63
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,15.87,2.23
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,66.73,46.45
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,111.28,83.94
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,169.63,132.39
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,224.99,178.05
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,251.06,198.84
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,261.54,206.64
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,296.64,233.38
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,331.42,259.18
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,367.06,285.0
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,402.2,309.91
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,409.46,312.86
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,414.26,313.98
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,414.19,311.64
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,394.5,295.18
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,552.11,410.76
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,691.66,508.5
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,644.85,472.59
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,611.2,446.4
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,502.97,367.6
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,396.7,289.14
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,401.23,292.55
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,405.16,295.19
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,535.1,388.5
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,651.57,468.59
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,528.23,380.79
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,414.21,298.77
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,464.77,334.72
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,504.17,361.51
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,552.61,397.45
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,571.69,410.19
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,527.16,374.95
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,481.45,338.39
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,433.65,300.16
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,385.04,260.56
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,334.77,219.58
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,285.1,179.5
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,227.76,135.95
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,176.65,101.61
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,128.45,79.52
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,108.72,81.59
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,108.03,81.47
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,107.2,81.25
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,108.62,82.69
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,107.79,82.33
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,102.78,78.74
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,97.59,74.96
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,92.41,71.1
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,87.97,67.72
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,76.22,58.22
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,64.33,48.25
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,48.21,34.37
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,31.89,19.94
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,16.53,0.51
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.15,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,20.9,3.81
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,80.11,56.36
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,134.7,102.17
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,205.48,160.75
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,275.7,218.38
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,334.38,265.74
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,411.63,326.08
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,473.71,373.69
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,538.74,422.47
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,435.49,339.53
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,301.3,231.74
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,531.15,409.76
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,732.26,558.51
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,764.01,578.26
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,793.32,596.68
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,816.51,610.81
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,836.76,622.68
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,840.92,624.36
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,849.08,628.99
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,851.05,628.34
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,849.4,625.35
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,841.13,617.59
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,829.22,607.11
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,809.71,591.44
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,786.85,573.48
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,760.46,554.15
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,731.25,532.65
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,696.89,507.25
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,660.62,480.11
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,621.53,450.39
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,580.71,418.86
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,536.21,383.32
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,490.57,346.35
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,442.8,307.88
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,394.35,268.21
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,343.57,226.37
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,291.94,184.21
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,233.35,139.55
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,181.14,104.29
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,130.18,79.89
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,106.66,79.71
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,105.8,79.45
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,104.8,79.07
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,103.71,78.65
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,102.59,78.21
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,96.57,73.77
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,91.74,70.24
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,85.83,65.75
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,79.85,61.06
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,70.34,53.24
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,60.64,45.0
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,46.71,32.97
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,32.68,20.43
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,16.91,0.12
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
