Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,72.21,52.75
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,69.92,51.23
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,66.65,48.9
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,63.3,46.45
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,54.76,39.6
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,50.98,36.56
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,45.47,32.11
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,39.97,27.47
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,31.84,20.44
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.75,12.71
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,72.9,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,157.69,109.38
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,241.38,183.41
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,311.55,242.18
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,388.61,304.02
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,450.85,352.37
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,515.76,400.39
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,569.0,437.14
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,625.11,474.11
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,671.76,503.81
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,717.14,532.04
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,755.14,553.99
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,782.28,568.41
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,810.6,584.72
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,836.01,599.04
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,854.63,608.95
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,869.89,616.78
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,879.02,621.71
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,884.45,624.45
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,883.38,621.92
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,878.53,617.15
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,868.57,610.57
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,854.82,601.7
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,834.14,587.24
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,809.96,570.64
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,782.82,553.34
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,752.61,533.1
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,717.48,507.72
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,679.9,480.29
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,639.31,451.25
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,596.47,419.88
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,550.19,385.24
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,502.14,348.33
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,451.53,308.48
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,399.69,266.74
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,346.4,223.5
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,293.15,180.42
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,237.91,137.71
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,182.93,99.61
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,119.57,65.14
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,83.4,60.65
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,81.88,59.8
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,80.21,58.82
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,78.59,57.73
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,76.91,56.61
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,67.91,49.69
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,64.71,47.4
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,60.5,44.21
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,56.26,40.9
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,50.28,36.08
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,44.29,31.03
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,34.8,22.76
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,23.67,12.47
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,42.13,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,135.09,92.67
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,212.04,161.09
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,286.14,223.29
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,364.66,287.26
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,428.3,337.26
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,494.87,387.28
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,552.33,427.8
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,610.71,467.22
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,658.25,498.54
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,701.77,525.67
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,742.02,548.9
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,780.33,570.31
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,809.68,586.94
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,836.18,601.66
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,845.47,605.19
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,861.98,613.61
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,871.62,617.62
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,877.65,619.48
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,877.7,618.39
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,874.03,615.04
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,864.01,608.69
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,850.28,600.07
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,831.64,587.11
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,809.49,571.95
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,781.66,554.07
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,750.85,533.27
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,716.6,508.55
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,679.87,481.7
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,638.83,452.2
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,595.66,420.48
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,549.69,385.92
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,501.96,349.13
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,451.38,309.21
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,399.59,267.44
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,346.35,224.14
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,293.19,181.03
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,238.66,138.75
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,184.39,101.0
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,121.27,66.37
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,84.35,61.42
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,83.19,60.86
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,81.92,60.19
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,79.71,58.65
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,71.44,52.24
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,68.37,50.08
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,65.21,47.82
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,61.07,44.69
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,56.9,41.42
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,50.2,35.93
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,43.44,30.17
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.95,21.94
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,22.91,11.69
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,36.3,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,130.92,88.97
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,209.09,158.77
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,283.58,221.35
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,363.38,286.43
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,427.57,337.14
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,494.8,388.08
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,553.98,430.34
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,614.41,471.77
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,658.99,500.77
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,705.57,529.98
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,746.16,553.26
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,784.86,574.69
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,814.05,590.55
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,830.21,597.77
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,849.26,607.35
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,865.06,614.82
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,874.85,618.52
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,881.0,620.04
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,879.83,617.49
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,874.92,612.76
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,864.97,606.25
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,851.28,597.5
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,831.48,584.04
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,808.18,568.41
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,780.08,550.29
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,749.07,529.27
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,714.36,504.34
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,677.31,477.43
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,637.0,448.61
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,594.56,417.6
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,548.59,383.47
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,501.03,347.22
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,450.91,308.03
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,399.67,267.04
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,347.41,224.95
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,291.18,180.22
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,236.38,138.02
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,182.12,100.28
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,129.02,72.68
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,93.64,68.68
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,92.29,68.02
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,83.62,61.51
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,82.75,61.05
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,81.9,60.62
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,78.34,58.12
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,74.64,55.47
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,70.53,52.29
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,63.92,46.97
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,55.88,40.41
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,47.78,33.55
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,36.27,23.67
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,24.73,12.84
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,31.49,17.29
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,58.28,40.92
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,95.94,72.25
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,134.82,104.31
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,186.33,146.12
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,229.7,180.74
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,280.29,219.81
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,332.67,259.19
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,466.2,360.41
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,612.6,465.63
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,658.28,494.5
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,712.21,528.77
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,746.11,548.08
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,777.72,565.54
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,806.21,580.98
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,831.95,594.24
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,844.85,600.46
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,854.41,604.78
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,851.32,599.99
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,853.76,598.94
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,846.03,593.8
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,834.69,586.44
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,820.75,577.41
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,802.84,565.62
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,776.44,547.28
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,747.02,526.75
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,713.23,503.3
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,667.71,471.76
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,628.94,444.45
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,594.14,418.82
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,548.01,384.8
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,500.33,348.68
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,450.34,309.86
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,399.45,269.35
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,333.94,225.58
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,308.65,214.94
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,257.96,167.95
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,186.83,106.52
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,161.88,102.9
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,169.43,128.88
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,133.24,101.09
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,111.95,84.75
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,86.61,64.87
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,59.94,43.58
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,52.17,37.48
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,31.31
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,25.37
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,19.35
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.88
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,8.33
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.39
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,10.61,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,67.51,42.98
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,129.43,97.68
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,98.93,75.3
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,57.9,41.93
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,76.62,57.37
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,95.18,72.38
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,304.8,243.04
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,513.45,402.8
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,420.99,328.04
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,298.47,230.51
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,322.56,247.87
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,346.05,264.03
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,354.36,268.94
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,361.81,273.27
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,381.51,286.65
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,400.8,299.57
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,497.18,369.94
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,591.33,436.47
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,582.24,427.52
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,589.27,430.22
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,728.65,531.3
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,832.15,604.46
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,744.97,539.66
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,651.81,471.58
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,709.12,515.51
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,736.33,537.16
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,669.86,486.2
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,606.48,438.2
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,574.01,416.91
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,536.02,390.64
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,483.08,351.19
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,443.16,321.66
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,433.99,311.56
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,401.34,280.44
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,342.47,238.94
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,319.63,227.81
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,264.52,189.91
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,230.08,168.32
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,217.17,158.86
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,192.29,149.96
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,137.89,107.23
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,94.49,72.55
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,91.28,70.23
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,87.82,67.65
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,83.87,64.78
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,79.77,61.72
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,71.62,55.06
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,64.99,49.56
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,56.34,42.25
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,47.6,34.62
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,35.49,23.9
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.27,11.95
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,9.49,1.19
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,8.49
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,18.18
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.71,27.91
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,54.42,39.15
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,68.08,50.11
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,26.59
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,4.93
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,10.68,3.02
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,12.62,4.49
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,7.82
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,55.08,38.04
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,94.41,68.61
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,144.99,107.31
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,196.33,145.71
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,414.24,308.32
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,617.58,450.6
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,677.81,491.4
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,749.79,539.88
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,717.02,516.62
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,696.69,502.08
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,748.72,540.4
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,781.35,564.89
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,756.58,547.49
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,729.11,528.43
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,635.5,460.98
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,545.7,395.77
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,577.17,420.11
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,586.09,426.34
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,543.28,392.97
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,499.02,358.04
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,452.31,321.86
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,405.29,284.52
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,355.33,243.6
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,304.59,201.9
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,254.42,162.22
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,205.51,126.94
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,156.73,99.31
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,122.11,93.74
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,121.19,93.51
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,118.65,91.95
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,113.84,88.36
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,108.77,84.54
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,102.88,80.17
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,96.77,75.54
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,87.83,68.3
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,79.42,61.36
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,67.73,51.57
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,55.91,41.38
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,40.2,27.64
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,24.34,12.44
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,12.98,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,9.44,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,89.04,56.31
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,171.13,129.63
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,241.77,189.28
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,321.34,254.79
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,385.46,306.84
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,461.03,365.84
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,524.67,413.67
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,590.05,461.39
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,488.43,379.8
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,341.91,263.5
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,370.82,284.33
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,399.21,303.86
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,455.28,344.57
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,511.41,384.41
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,586.3,436.09
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,641.27,472.73
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,780.74,572.39
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,873.6,634.55
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,874.0,631.86
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,870.74,627.68
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,861.17,621.15
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,847.95,612.37
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,829.49,599.02
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,807.61,583.52
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,780.51,565.78
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,750.5,544.98
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,716.05,520.85
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,679.25,494.54
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,638.94,464.96
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,596.61,433.18
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,551.27,398.5
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,504.32,361.61
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,454.65,321.59
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,403.88,279.73
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,349.03,239.05
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,316.57,217.72
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,277.42,191.71
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,252.43,178.42
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,217.19,156.41
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,191.29,148.88
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,177.54,138.72
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,170.39,133.74
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,155.66,122.35
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,140.53,110.53
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,125.33,98.71
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,109.75,86.4
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,94.58,74.18
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,79.14,61.46
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,63.67,48.41
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,47.97,34.89
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,33.26,21.98
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,18.18,7.68
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,9.44,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,91.93,57.43
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,179.84,136.7
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,248.7,195.24
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,325.69,258.79
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,237.87,189.63
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,109.55,84.1
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,198.91,156.89
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,298.16,234.83
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,352.6,275.73
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,408.51,316.88
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,494.08,379.27
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,563.64,428.5
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,551.88,416.61
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,516.47,388.6
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,525.56,392.95
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,532.99,395.88
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,548.93,406.49
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,563.92,416.32
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,517.54,380.3
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,453.77,332.45
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,477.53,349.01
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,514.17,373.76
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,512.47,371.34
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,509.49,368.26
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,659.77,477.04
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,753.09,542.0
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,719.93,516.05
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,684.07,489.11
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,643.6,459.88
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,601.0,428.53
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,555.69,393.98
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,508.3,357.02
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,457.67,317.83
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,405.86,276.47
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,353.82,234.65
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,300.65,192.2
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,246.5,149.51
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,192.96,111.05
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,137.96,80.15
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,96.22,72.23
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,87.4,65.43
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,86.1,64.62
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,82.74,62.14
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,79.13,59.45
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,75.75,57.17
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,72.27,54.74
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,66.71,50.38
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,61.0,45.78
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,53.38,39.46
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,43.17,30.7
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.18,20.96
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.2,9.53
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,20.88,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,113.11,70.21
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,193.09,146.88
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,267.47,210.3
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,357.79,284.55
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,424.62,338.0
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,494.82,391.91
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,556.23,437.42
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,619.04,482.44
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,667.85,514.73
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,712.46,542.98
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,754.32,568.68
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,794.3,592.57
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,824.07,609.16
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,850.97,623.69
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,861.16,627.1
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,878.8,635.59
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,888.19,639.05
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,893.92,640.32
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,894.44,638.38
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,891.19,634.21
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,881.12,627.49
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,867.28,618.5
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,848.82,605.36
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,826.75,590.0
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,798.93,572.41
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,767.99,552.5
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,732.31,526.77
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,694.03,498.8
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,652.34,468.69
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,608.39,436.21
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,560.97,400.48
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,511.8,362.39
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,460.31,321.39
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,407.57,278.35
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,353.0,233.18
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,297.9,187.48
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,241.47,142.54
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,185.24,101.88
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,129.06,70.93
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,86.35,64.15
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,75.66,55.91
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,74.33,55.15
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,72.37,53.77
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,70.36,52.34
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,67.11,49.99
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,58.91,43.5
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,55.14,40.58
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,51.39,37.57
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,45.19,32.35
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.98,26.91
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,30.09,18.99
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,21.24,9.05
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,21.96,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,116.05,70.23
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,200.87,152.45
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,283.1,222.3
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,372.47,296.07
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,438.15,349.61
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,507.05,403.71
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,567.96,449.29
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,627.73,492.12
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,676.04,524.35
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,723.22,555.06
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,761.73,579.19
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,798.0,601.47
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,817.96,612.06
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,844.38,627.14
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,864.26,637.89
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,880.86,646.49
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,890.45,651.57
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,896.35,654.35
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,896.13,652.14
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,892.12,647.59
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,823.4,597.28
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,714.4,516.37
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,719.1,518.39
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,709.89,510.62
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,754.37,545.73
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,767.51,558.72
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,731.53,531.67
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,693.02,502.72
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,651.75,472.33
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,608.22,439.57
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,560.48,402.96
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,511.18,364.28
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,459.93,323.67
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,407.46,280.93
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,353.99,236.4
