Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,6.47
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,12.75
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,19.95
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,27.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,27.28
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,27.45
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.87,47.15
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,90.16,68.36
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,90.84,68.48
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,91.72,68.8
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,213.3,165.82
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,330.99,256.04
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,381.32,292.75
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,431.16,328.54
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,433.86,328.52
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,436.0,328.27
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,516.91,384.74
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,574.4,422.14
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,417.62,308.94
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,236.93,175.89
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,235.24,174.54
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,233.48,172.15
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,234.47,173.55
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,235.3,174.66
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,260.74,193.9
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,285.19,212.21
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,276.57,205.96
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,268.01,199.86
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,304.07,226.89
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,333.24,248.34
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,339.77,252.8
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,338.8,251.36
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,236.72,176.3
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,141.15,105.2
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,181.08,135.66
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,214.58,160.86
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,197.24,148.06
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,179.16,142.99
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,154.41,123.27
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,134.09,107.0
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,126.94,101.5
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,121.58,97.41
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,106.48,85.24
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,90.87,72.4
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,75.53,59.37
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,60.35,46.2
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,44.73,32.48
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,28.95,18.31
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,14.91,0.81
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,3.83
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,5.7
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,7.54
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,83.12,62.29
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,160.04,123.22
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,251.54,194.77
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,329.23,253.72
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,315.27,241.44
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,300.79,229.1
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,327.34,248.64
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,353.44,267.58
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,474.34,357.58
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,571.76,427.98
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,773.64,575.51
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,911.97,669.59
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,829.75,609.17
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,706.98,518.61
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,639.47,469.45
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,560.22,411.49
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,574.39,422.18
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,585.39,430.06
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,568.62,417.87
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,550.75,404.95
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,614.0,453.62
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,629.9,466.23
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,581.43,428.64
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,531.33,389.13
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,434.41,316.78
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,364.97,267.64
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,352.72,250.63
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,313.09,207.59
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,250.76,156.22
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,193.31,112.05
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,141.88,83.16
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,108.59,83.96
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,92.9,71.57
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,76.1,58.07
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,73.88,56.47
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,71.64,54.81
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,67.45,51.6
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,63.19,48.23
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,57.09,43.07
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,50.98,37.69
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.02,27.21
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,29.45,18.32
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,43.51,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,126.05,85.21
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,223.03,174.36
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,318.58,255.58
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,394.42,318.59
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,483.27,389.15
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,260.03,211.3
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.07
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,378.43,306.29
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,738.91,578.08
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,787.25,608.41
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,829.4,635.42
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,862.52,656.58
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,892.77,675.68
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,786.68,596.21
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,650.74,491.07
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,823.02,619.47
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,942.4,701.42
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,943.6,699.38
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,940.94,695.57
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,930.23,687.29
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,915.7,676.61
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,895.19,660.97
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,871.1,643.07
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,841.48,622.79
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,808.7,600.35
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,771.79,573.36
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,732.14,543.08
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,688.21,510.19
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,642.05,475.0
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,592.41,436.6
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,541.12,395.94
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,487.02,352.0
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,431.87,306.14
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,374.99,258.28
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,314.93,207.86
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,256.12,159.51
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,198.07,115.15
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,140.85,80.06
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,89.95,68.5
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,81.24,61.76
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,79.42,60.61
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,77.25,59.05
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,75.08,57.47
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,70.64,54.07
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,66.13,50.51
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,59.75,45.22
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.55,37.3
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.29,28.22
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,30.05,18.65
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,65.23,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,184.91,125.6
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,279.09,218.89
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,383.25,306.95
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,460.02,370.28
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,541.17,434.18
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,609.88,484.95
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,677.04,532.72
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,729.8,569.1
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,781.48,603.94
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,825.68,631.8
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,857.52,650.63
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,887.76,668.03
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,914.95,683.21
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,934.86,693.41
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,951.22,701.31
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,960.02,705.67
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,964.93,707.66
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,962.99,703.86
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,957.06,697.65
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,945.29,688.92
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,929.59,677.76
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,906.26,661.9
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,879.36,643.76
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,848.89,623.05
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,815.21,600.18
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,776.68,572.9
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,735.49,541.96
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,690.67,508.9
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,643.62,473.51
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,593.08,434.84
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,541.08,394.03
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,486.52,350.13
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,430.9,304.23
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,373.77,256.49
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,313.5,206.2
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,254.36,157.8
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,196.04,113.37
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,138.54,78.03
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,86.97,66.05
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,85.0,64.84
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,76.48,58.18
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,73.9,56.27
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,71.27,54.3
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,67.02,51.03
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,62.7,47.62
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,56.53,42.48
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,50.36,37.12
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,37.93,26.21
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,27.99,16.82
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.06,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,63.04,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,179.33,119.27
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,269.2,209.87
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,367.39,292.27
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,445.34,356.3
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,527.77,421.08
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,593.19,468.89
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,659.78,515.42
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,714.1,552.18
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,763.23,584.45
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,807.27,611.39
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,849.25,636.41
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,880.93,654.99
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,909.62,671.5
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,918.57,673.64
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,936.21,681.74
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,945.56,685.77
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,951.14,687.55
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,949.94,683.81
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,944.87,677.82
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,933.58,669.41
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,918.47,658.75
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,897.79,643.92
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,873.5,626.93
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,843.69,607.7
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,810.69,586.37
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,772.72,561.53
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,732.04,533.07
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,687.48,501.31
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,640.71,467.21
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,590.4,429.65
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,538.46,389.76
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,484.17,346.9
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,428.88,301.98
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,366.85,255.03
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,324.33,224.8
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,275.85,186.89
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,229.14,152.27
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,177.69,117.34
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,126.02,97.96
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,104.57,81.08
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,79.79,61.12
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,75.26,57.62
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,70.48,53.85
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,65.86,50.27
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,61.16,46.51
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,54.98,41.35
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,48.8,35.94
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.14,24.78
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,25.81,14.96
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,12.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,41.48,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,130.75,83.79
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,216.06,167.24
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,308.43,244.12
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,384.15,305.54
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,465.44,368.53
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,540.07,423.04
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,609.68,471.71
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,554.26,426.63
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,475.37,365.06
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,645.35,488.15
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,814.57,597.96
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,754.28,551.74
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,671.68,491.17
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,694.31,503.32
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,714.71,512.48
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,784.13,557.24
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,830.88,586.72
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,804.15,567.45
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,774.6,547.27
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,736.67,523.02
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,714.59,508.45
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,724.98,516.02
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,743.78,528.3
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,786.8,561.26
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,794.69,570.72
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,757.74,546.55
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,718.36,520.21
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,675.68,490.45
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,630.98,458.44
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,587.19,426.19
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,535.88,387.6
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,481.73,345.63
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,426.87,301.69
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,337.07,238.46
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,286.91,208.94
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,268.51,190.3
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,239.23,163.29
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,196.51,137.68
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,172.64,136.12
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,160.08,126.74
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,147.13,116.9
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,132.77,105.55
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,117.88,93.63
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,102.67,81.42
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,86.99,68.56
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,71.64,55.65
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,55.93,42.1
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,40.39,28.41
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,24.6,13.82
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,47.36,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,142.04,89.6
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,230.24,178.8
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,324.86,257.76
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,405.97,322.55
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,488.23,385.12
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,555.71,433.71
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,624.69,480.53
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,680.0,515.13
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,734.81,547.87
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,779.75,571.53
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,822.92,593.14
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,850.56,608.84
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,881.36,626.76
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,902.86,638.81
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,920.95,648.92
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,931.96,656.06
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,939.28,661.11
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,939.5,662.76
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,935.88,662.07
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,925.45,656.37
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,911.24,648.38
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,679.6,492.05
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,410.77,298.96
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,644.78,471.83
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,794.56,576.07
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,757.63,550.06
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,718.31,523.27
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,645.59,469.53
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,568.53,413.25
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,535.5,389.72
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,500.4,363.67
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,472.64,341.03
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,427.19,302.44
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,370.94,256.26
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,315.17,209.93
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,260.24,174.34
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,237.28,167.2
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,174.63,115.79
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,91.48,70.24
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,89.22,68.73
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,86.84,67.02
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,83.18,64.24
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,79.37,61.31
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,74.13,57.24
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,66.18,50.75
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,57.49,43.44
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,48.69,35.78
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,36.8,25.23
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,24.85,13.64
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,41.79,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,129.39,79.03
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,215.55,168.02
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,306.2,245.16
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,381.94,307.69
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,463.18,371.82
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,537.67,427.8
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,607.42,478.08
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,664.27,517.93
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,720.73,556.7
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,768.01,587.13
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,813.73,616.0
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,847.21,637.04
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,878.03,656.26
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,896.49,666.48
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,918.52,679.24
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,929.93,685.65
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,937.67,689.83
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,938.98,688.55
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,936.45,684.94
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,828.31,608.6
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,700.0,514.23
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,801.55,589.51
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,865.68,634.8
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,715.18,526.1
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,548.82,403.3
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,597.67,440.4
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,632.57,465.87
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,646.15,477.63
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,631.04,467.83
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,582.96,430.91
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,533.0,391.66
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,481.24,349.8
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,426.33,304.5
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,370.17,257.73
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,315.94,212.25
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,224.14,152.71
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,193.4,144.2
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,152.99,103.15
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,89.87,69.06
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,87.54,67.58
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,85.08,65.92
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,81.33,63.05
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,77.44,60.01
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,72.1,55.82
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,66.64,51.39
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,55.81,42.2
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,47.3,34.72
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,35.72,24.37
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,24.11,12.73
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,41.35,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,127.36,75.14
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,219.04,171.15
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,315.7,253.87
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,338.98,274.94
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,340.7,277.41
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,259.56,209.87
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,165.98,130.51
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,117.29,90.43
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,86.1,64.33
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,200.28,156.05
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,310.19,241.22
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,401.08,310.36
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,471.15,362.66
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,531.65,406.58
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,614.28,465.23
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,439.77,334.56
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,249.82,188.66
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,653.43,498.04
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,932.81,691.8
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,806.12,599.19
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,628.31,466.69
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,440.09,330.1
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,234.27,174.91
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,444.25,334.24
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,625.38,464.85
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,559.22,415.0
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,507.24,375.98
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,598.39,446.58
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,636.48,475.63
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,586.23,436.18
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,534.5,394.94
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,380.83,281.24
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,267.22,199.73
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,307.8,221.62
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,311.86,208.82
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,248.54,156.1
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,190.25,110.72
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,132.65,74.56
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,80.78,61.88
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,78.54,60.4
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,76.19,58.79
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,38.02,26.75
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.52
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.22,0.56
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,46.77,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,138.33,78.71
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,230.67,179.99
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,327.19,262.64
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,410.9,331.68
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,494.99,398.16
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,424.98,340.52
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,310.47,247.27
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,531.53,421.89
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,742.16,575.48
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,787.12,602.92
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,825.37,626.33
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,858.73,647.39
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,889.24,666.44
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,911.46,678.83
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,930.31,689.04
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,940.89,694.89
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,933.83,689.19
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,886.4,654.38
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,802.86,591.02
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,716.0,528.52
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,630.21,465.81
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,612.65,452.19
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,594.4,437.81
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,480.68,355.47
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,361.01,267.4
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,349.55,259.33
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,338.17,251.0
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,366.78,272.24
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,391.71,290.36
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,283.47,210.7
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,180.92,134.0
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,199.12,148.28
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,216.07,161.42
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,250.2,186.25
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,277.65,205.17
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,266.12,190.96
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,236.84,163.34
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,172.63,113.6
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,97.71,75.49
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,105.6,82.5
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,112.64,88.78
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,65.28,49.58
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.97
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,7.42
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.83
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.51
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.16
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
