Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,27.31,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,83.36,42.98
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,168.08,129.98
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,269.28,215.39
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,348.19,280.97
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,434.04,349.32
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,443.51,354.22
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,426.92,339.11
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,573.9,450.31
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,721.1,554.1
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,771.0,584.23
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,819.5,613.45
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,854.09,634.89
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,886.01,654.54
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,903.13,663.02
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,923.73,673.99
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,935.02,679.85
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,942.61,683.51
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,838.32,610.1
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,710.13,516.64
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,833.21,605.9
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,916.32,662.13
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,892.43,645.42
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,865.2,627.44
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,783.04,568.62
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,695.46,505.0
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,529.66,388.1
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,370.43,272.12
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,467.89,344.45
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,546.48,399.91
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,555.81,405.88
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,537.26,389.97
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,483.67,347.6
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,429.57,303.9
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,344.23,242.95
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,294.84,212.62
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,261.47,177.11
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,199.05,118.73
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,161.64,102.88
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,149.57,116.81
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,116.72,90.81
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,87.14,67.05
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,82.78,63.73
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,78.24,60.18
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,72.56,55.72
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,64.0,48.7
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,54.92,41.02
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,45.73,32.97
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,33.44,22.03
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.1,8.43
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,40.15,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,122.31,61.29
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,214.64,165.85
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,307.42,245.2
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,385.02,309.16
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,468.24,374.46
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,543.71,430.68
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,614.82,480.97
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,672.59,519.62
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,729.93,556.85
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,775.65,584.19
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,819.58,609.74
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,854.45,630.86
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,886.66,650.13
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,903.3,657.79
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,924.35,668.51
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,677.36,498.32
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,360.27,265.89
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,503.64,371.08
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,621.04,452.4
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,589.68,428.48
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,558.22,405.41
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,578.95,420.27
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,596.98,432.88
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,728.78,528.83
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,808.94,586.71
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,705.97,511.5
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,600.6,435.17
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,635.8,462.96
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,640.03,466.85
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,589.38,428.87
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,537.76,389.48
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,462.39,333.07
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,403.82,290.42
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,371.93,262.27
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,325.43,220.68
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,270.72,178.31
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,219.24,140.94
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,182.56,124.08
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,167.87,131.43
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,154.53,121.4
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,140.69,110.86
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,128.18,101.06
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,115.28,90.81
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,99.64,78.27
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,83.57,65.08
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,67.01,51.15
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,50.06,36.55
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,33.65,22.1
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,16.6,4.54
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.75,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.3,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,14.46,5.91
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,23.65,13.78
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,34.8,23.17
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,46.16,32.59
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,59.67,43.58
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,73.12,54.31
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,86.06,64.57
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,98.98,74.67
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,121.06,91.83
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,143.17,108.7
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,178.87,136.08
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,214.7,162.97
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,247.63,187.12
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,303.0,227.36
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,325.21,242.83
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,346.87,257.88
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,432.76,319.52
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,537.35,391.25
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,570.96,413.64
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,602.11,434.63
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,596.28,429.64
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,604.22,434.01
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,710.19,509.49
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,790.48,564.88
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,680.66,487.75
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,576.13,414.33
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,545.46,393.63
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,514.76,372.07
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,536.77,388.4
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,533.86,384.64
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,481.56,344.64
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,429.18,303.7
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,357.84,252.43
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,308.76,219.92
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,269.15,182.37
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,207.14,127.58
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,164.33,110.47
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,165.61,130.17
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,132.26,103.85
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,98.37,76.64
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,90.83,70.71
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,84.61,65.79
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,76.98,59.7
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.18,53.28
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,58.66,44.32
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,47.96,34.91
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,33.12,21.66
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,18.08,4.15
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,30.22,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,86.82,35.17
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,193.51,149.12
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,286.23,228.51
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,363.92,292.9
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,447.31,358.92
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,517.27,411.99
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,589.94,464.8
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,657.12,510.58
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,715.67,548.65
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,765.15,579.3
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,813.09,608.16
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,848.2,628.57
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,880.68,647.01
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,905.08,659.17
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,926.27,669.23
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,810.99,589.57
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,677.56,494.27
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,704.91,512.5
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,729.86,527.6
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,841.14,605.47
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,913.64,653.57
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,884.1,632.76
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,861.52,616.79
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,832.79,598.03
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,801.09,577.09
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,763.95,552.15
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,724.49,525.18
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,623.21,452.64
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,531.35,386.26
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,546.02,396.95
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,535.66,387.11
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,482.39,346.65
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,428.94,304.93
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,373.45,260.04
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,318.1,214.58
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,262.84,170.3
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,209.21,129.9
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,154.34,95.06
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,104.68,80.98
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,101.99,79.29
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,99.16,77.42
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,91.65,71.47
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.72,66.77
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.8,60.42
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,69.69,53.73
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,58.84,44.45
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,47.81,34.72
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,32.26,20.82
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,16.61,1.62
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,24.66,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,73.54,25.16
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,162.97,124.68
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,249.26,198.49
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,340.56,273.36
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,423.34,339.3
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,492.05,391.36
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,563.32,443.34
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,622.48,486.1
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,682.0,528.08
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,738.71,565.81
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,785.7,596.04
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,823.05,618.43
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,857.88,638.87
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,883.88,653.18
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,906.75,665.41
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,920.4,672.91
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,930.52,678.27
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,933.44,677.72
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,932.64,674.94
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,923.82,668.48
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,911.32,659.81
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,730.44,531.87
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,532.88,388.58
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,522.48,381.52
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,511.49,373.2
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,502.79,367.08
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,492.81,359.99
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,588.71,431.86
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,638.99,468.29
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,553.21,403.98
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,477.83,348.28
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,324.35,237.73
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,193.75,142.63
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,275.34,196.18
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,315.87,212.13
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,259.12,166.14
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,204.0,124.47
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,148.91,89.82
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,99.64,76.6
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,96.68,74.65
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,93.56,72.52
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,88.76,68.81
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,81.05,62.62
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,73.58,56.64
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,65.96,50.35
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,55.63,41.53
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,45.17,32.3
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,30.58,19.2
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,43.54,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,126.22,39.64
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,235.28,181.79
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,349.77,279.9
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,433.39,349.6
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,522.17,419.91
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,592.94,472.76
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,665.52,524.98
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,494.39,391.58
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,249.09,194.5
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,296.33,231.1
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,343.74,266.45
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,483.15,372.21
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,626.71,476.16
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,616.76,464.75
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,580.84,436.17
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,545.28,408.28
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,508.54,379.52
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,435.26,324.59
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,385.8,286.58
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,457.42,339.45
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,544.96,401.98
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,388.1,288.09
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,244.99,181.46
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,584.39,439.3
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,813.6,601.18
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,728.19,536.48
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,624.63,459.62
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,556.12,409.8
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,488.99,360.56
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,504.36,371.99
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,505.2,371.13
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,384.02,282.36
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,289.23,214.0
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,254.51,188.5
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,222.36,164.79
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,229.11,168.38
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,222.31,161.6
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,189.92,139.16
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,167.95,132.52
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,149.14,117.97
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,136.34,108.14
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,121.46,96.26
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,106.03,83.76
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,90.77,71.34
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,75.08,58.26
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,59.46,44.92
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,43.5,30.99
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,28.44,17.39
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,12.9,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,32.92,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,93.1,21.23
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,209.74,160.59
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,313.81,250.15
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,260.47,209.32
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,194.82,155.26
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,192.98,153.38
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,204.39,161.38
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,353.52,280.86
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,513.45,402.84
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,554.05,430.39
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,593.77,457.33
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,581.13,444.48
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,541.09,412.47
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,771.18,582.28
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,946.96,699.64
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,956.2,703.15
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,961.67,705.48
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,960.69,702.32
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,955.85,696.83
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,943.87,688.21
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,928.08,677.24
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,906.25,662.64
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,880.86,645.73
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,702.22,518.55
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,497.38,366.01
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,475.39,350.04
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,444.67,327.23
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,577.51,427.74
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,643.03,475.8
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,591.55,436.01
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,538.62,394.59
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,483.27,350.8
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,427.07,304.92
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,370.81,259.22
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,326.68,223.77
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,263.19,180.21
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,231.65,164.53
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,171.06,114.2
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,95.11,72.96
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,92.56,71.34
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,89.91,69.57
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,85.91,66.51
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,79.13,61.07
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,72.19,55.5
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,65.15,49.66
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,55.06,40.99
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,44.79,31.86
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,29.8,18.18
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.81,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,23.93,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,72.28,9.26
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,185.24,140.31
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,282.32,223.95
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,366.17,294.38
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,456.87,367.7
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,528.04,422.6
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,611.28,483.76
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,540.75,425.9
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,445.83,349.1
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,637.39,495.11
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,829.2,629.91
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,571.35,439.32
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,221.71,168.06
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,215.23,162.84
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,209.18,157.39
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,159.18,118.65
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,111.89,81.82
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,204.27,152.67
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,319.81,238.52
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,386.96,287.91
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,451.76,334.82
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,559.09,412.44
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,656.31,480.4
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,760.45,558.01
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,813.04,597.47
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,774.51,570.94
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,733.46,541.38
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,629.75,463.22
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,523.96,384.15
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,549.76,404.04
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,539.34,394.59
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,465.57,337.94
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,404.79,292.78
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,370.13,260.8
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,314.05,209.24
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,259.32,170.89
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,229.74,155.9
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,164.32,105.29
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,85.72,64.99
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,83.35,63.48
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,80.89,61.83
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,77.76,59.47
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,74.63,57.05
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,68.69,52.33
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,59.71,44.86
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,50.39,36.86
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,41.05,28.55
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,27.32,15.88
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,13.56,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,12.52,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,31.56,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,146.59,110.2
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,240.33,191.15
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,338.08,272.29
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,430.5,346.75
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,515.43,412.84
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,605.07,479.47
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,675.31,529.5
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,737.6,572.48
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,795.56,610.24
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,852.21,646.2
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,887.38,666.71
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,919.78,685.24
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,939.54,695.16
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,963.13,707.74
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,974.08,713.38
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,981.19,716.73
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,982.15,715.09
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,964.48,701.44
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,952.58,693.0
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,936.92,682.17
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,915.73,666.48
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,890.99,648.6
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,859.86,627.86
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,825.63,605.04
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,786.57,577.7
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,744.95,546.98
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,699.5,513.99
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,651.98,478.78
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,599.99,439.49
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,549.4,400.06
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,492.81,355.16
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,435.61,308.58
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,376.27,259.5
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,317.19,210.08
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,257.43,161.37
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,198.95,116.84
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,141.3,81.21
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,83.28,63.04
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,80.72,61.36
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,78.09,59.54
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,75.12,57.43
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,72.18,55.27
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,66.44,50.67
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,57.9,43.52
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,48.79,35.64
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,39.69,27.49
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.24,14.8
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,13.98,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,40.66,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,148.93,111.75
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,242.76,193.14
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,341.16,274.86
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,433.23,349.11
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,513.8,411.93
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,598.56,475.11
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,668.47,524.12
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,730.11,565.66
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,786.31,602.24
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,841.22,637.09
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,876.71,659.22
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,909.48,679.47
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,929.24,689.5
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,953.21,702.44
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,964.59,708.42
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,972.17,712.11
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,973.52,710.45
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,956.4,696.84
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,945.55,688.79
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,930.92,678.35
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,912.95,664.77
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,891.01,648.73
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,860.08,628.1
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,825.96,605.35
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,786.77,579.1
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,744.85,549.41
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,699.06,515.88
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,651.09,480.06
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,599.19,440.66
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,545.73,399.0
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,489.77,354.18
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,432.94,307.47
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,374.18,258.44
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,312.31,206.65
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,251.94,157.05
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,192.69,111.59
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,133.67,74.79
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,81.0,61.46
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,78.23,59.58
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,69.55,52.72
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,65.92,49.89
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,62.23,46.95
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,57.15,42.95
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,52.06,38.76
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,44.33,32.01
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,36.61,24.98
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,23.79,12.59
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
