Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,12.65,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,84.51,61.02
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,142.24,111.27
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,193.98,154.72
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,247.72,198.38
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,180.23,142.92
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,83.55,62.57
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,332.44,264.04
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,547.98,425.35
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,569.58,436.68
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,588.12,447.36
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,752.25,565.62
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,901.93,664.19
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,825.56,611.4
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,720.19,535.93
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,861.95,637.24
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,961.18,701.93
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,961.83,699.88
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,958.6,696.41
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,946.68,688.8
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,930.97,678.86
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,900.3,659.1
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,880.15,646.37
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,849.64,626.28
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,816.01,604.08
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,777.37,577.19
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,736.02,546.8
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,690.91,514.03
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,643.66,478.88
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,545.18,404.26
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,454.91,336.7
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,423.93,313.07
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,390.94,286.95
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,361.14,260.48
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,319.02,222.67
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,260.06,170.27
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,189.46,110.31
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,132.01,74.52
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,81.39,62.33
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,72.62,55.42
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,69.97,53.54
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,67.61,51.76
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,65.35,50.01
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,59.73,45.42
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,54.06,40.62
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,45.65,33.23
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,34.88,23.57
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,22.34,11.09
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,10.23,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.08,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,88.15,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,201.46,153.81
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,306.37,247.33
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,390.45,318.41
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,487.38,395.81
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,560.94,450.09
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,636.22,502.33
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,696.55,542.12
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,756.52,580.0
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,803.16,606.45
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,847.97,630.79
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,882.95,650.97
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,908.08,664.57
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,931.42,676.35
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,951.32,685.93
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,963.04,690.39
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,970.98,692.67
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,971.52,690.5
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,968.14,686.13
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,956.49,678.15
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,941.0,667.99
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,914.13,650.09
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,897.33,638.72
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,865.94,618.71
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,831.3,596.69
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,792.35,572.21
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,750.55,544.49
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,704.03,511.79
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,655.28,476.71
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,603.01,438.41
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,548.99,397.54
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,491.97,352.91
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,434.08,306.18
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,374.69,257.39
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,316.07,208.54
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,251.27,155.61
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,191.25,109.6
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,131.19,72.3
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,77.48,58.56
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,74.88,56.81
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,72.21,54.94
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,62.62,47.13
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,58.42,43.76
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,53.5,39.87
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,48.59,35.79
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,40.7,28.87
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.79,21.66
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.27,9.64
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,6.69,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,110.75,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,230.48,172.95
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,347.04,273.42
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,435.07,344.89
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,528.48,416.2
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,599.45,466.76
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,671.9,516.17
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,729.8,554.61
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,787.12,591.72
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,831.09,617.84
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,867.46,638.54
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,901.45,658.39
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,932.44,676.17
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,953.58,686.25
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,971.16,694.19
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,981.47,699.07
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,987.91,701.75
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,971.97,689.9
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,966.59,685.06
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,954.0,677.08
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,937.66,666.9
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,915.8,652.0
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,890.42,634.95
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,859.07,614.91
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,824.62,592.86
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,785.37,567.95
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,743.58,539.39
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,697.51,506.93
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,649.39,472.23
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,597.38,434.04
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,544.23,393.83
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,489.64,351.1
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,432.01,304.9
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,372.58,256.33
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,313.84,207.67
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,254.4,159.54
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,196.34,115.52
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,133.17,75.65
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,82.78,62.93
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,80.21,61.24
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,77.57,59.41
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,73.87,56.54
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,70.15,53.6
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,63.63,48.29
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,54.3,40.41
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,44.8,32.14
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,35.32,23.55
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,21.13,8.67
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,80.53,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,200.51,149.06
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,311.0,245.58
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,397.4,316.99
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,497.87,395.72
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,289.69,233.11
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,33.63,21.86
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,39.42,26.57
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,45.22,31.09
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,271.35,212.66
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,492.89,377.02
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,602.96,453.66
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,714.42,528.6
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,754.85,552.39
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,793.29,575.02
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,729.07,527.97
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,685.93,495.24
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,563.98,409.14
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,444.31,323.04
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,447.99,326.18
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,451.08,328.08
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,566.83,408.71
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,672.01,478.09
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,684.67,486.91
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,703.73,500.33
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,625.55,446.95
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,563.26,404.0
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,507.81,366.41
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,464.57,336.45
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,458.03,332.32
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,449.64,325.94
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,379.24,275.48
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,320.75,233.82
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,324.91,233.72
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,313.46,219.65
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,266.02,177.68
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,203.49,124.89
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,159.95,104.36
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,144.56,113.2
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,82.47,63.06
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.19,4.65
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.27,3.07
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.46
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.17
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.3,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,173.73,127.53
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,298.08,235.18
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,382.51,304.87
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,480.3,381.28
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,555.68,436.74
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,633.01,491.0
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,692.21,530.63
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,751.02,568.94
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,797.14,598.06
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,841.42,625.56
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,875.69,646.92
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,907.24,666.48
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,764.64,566.43
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,575.89,428.67
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,791.6,585.18
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,959.64,696.32
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,618.56,461.08
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,208.62,154.11
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,420.23,313.22
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,590.1,433.73
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,389.07,288.33
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,174.32,127.84
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,470.46,351.1
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,720.57,525.99
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,671.15,489.48
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,615.78,450.45
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,582.94,427.01
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,549.65,402.81
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,560.33,411.06
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,539.06,393.94
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,483.27,349.62
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,426.93,303.77
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,335.68,238.01
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,279.67,202.82
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,233.68,170.01
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,198.69,146.04
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,155.65,115.28
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,123.32,96.17
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,108.42,84.53
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,105.34,82.48
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,82.96,64.16
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,59.34,44.55
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,53.81,40.03
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,48.25,35.29
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,39.28,27.42
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,30.23,19.16
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,14.91,2.55
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,23.71,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,125.1,89.93
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,203.65,159.92
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,281.16,224.34
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,363.21,289.59
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,433.11,342.56
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,525.56,408.97
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,586.92,450.85
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,648.83,491.83
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,700.95,524.83
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,752.33,556.51
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,790.63,579.87
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,826.93,601.76
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,635.67,467.55
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,415.81,307.71
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,494.36,364.92
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,547.7,402.07
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,556.46,407.01
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,564.1,411.49
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,751.3,543.98
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,894.72,641.06
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,875.39,626.05
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,852.87,610.39
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,732.61,526.8
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,613.55,442.67
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,596.65,431.88
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,578.01,419.09
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,615.28,447.09
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,629.39,457.31
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,580.14,420.95
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,530.59,383.84
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,478.81,344.22
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,427.32,303.79
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,372.89,260.0
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,316.59,213.89
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,261.96,170.6
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,209.47,131.45
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,156.32,97.94
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,107.83,83.17
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,102.84,79.62
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,97.67,75.82
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,88.89,68.81
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,79.75,61.4
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,69.94,53.47
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,59.92,45.07
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,46.5,33.4
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,32.79,21.12
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,16.66,1.76
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,53.46,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,198.51,144.0
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,307.55,241.64
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,393.35,311.38
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,493.29,386.67
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,567.59,436.58
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,643.7,483.99
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,703.33,522.37
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,762.56,559.55
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,808.39,587.14
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,852.33,613.22
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,886.77,632.47
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,911.97,645.91
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,935.14,656.89
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,954.86,665.77
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,965.34,669.15
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,972.04,670.5
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,825.91,576.04
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,657.08,461.32
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,814.86,570.45
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,939.32,647.19
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,907.16,626.57
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,885.67,614.49
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,779.41,545.48
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,646.29,455.32
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,717.09,507.53
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,739.32,525.08
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,693.56,493.76
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,645.75,460.78
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,594.04,424.05
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,540.88,384.97
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,485.21,342.92
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,428.13,298.27
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,368.42,250.47
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,309.61,202.55
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,250.01,154.83
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,191.81,111.13
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,133.88,75.52
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,76.55,57.38
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,73.66,55.42
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,70.69,53.3
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,66.44,49.96
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,62.11,46.49
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,55.95,41.54
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,49.74,36.32
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,40.03,27.82
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.22,18.8
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.15,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,67.88,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,215.48,155.65
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,331.64,261.72
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,420.9,335.5
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,515.84,408.55
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,587.73,459.1
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,661.22,507.59
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,719.46,542.64
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,777.2,575.03
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,820.96,594.83
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,862.63,611.76
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,729.45,523.94
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,546.62,397.74
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,556.02,403.92
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,563.77,407.02
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,579.81,417.91
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,594.74,427.98
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,705.41,503.4
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,812.19,572.66
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,801.6,563.37
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,787.9,553.54
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,542.91,389.07
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,278.01,200.72
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,599.24,434.72
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,824.76,583.39
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,784.89,556.21
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,742.43,528.8
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,695.8,497.34
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,647.19,463.61
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,594.83,426.24
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,541.17,386.68
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,484.82,343.65
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,428.02,298.93
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,369.57,252.27
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,308.97,203.55
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,250.09,156.4
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,192.92,113.51
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,136.48,78.89
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,87.6,66.1
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,84.56,64.08
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,81.43,61.89
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,75.88,57.53
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,70.17,52.95
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,60.15,44.83
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,52.4,38.35
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,40.92,28.36
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,29.35,17.83
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,14.78,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,36.82,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,176.46,124.73
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,278.02,218.27
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,365.09,291.38
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,459.14,366.73
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,533.07,422.16
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,619.55,483.93
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,681.18,525.22
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,742.5,564.99
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,790.91,594.69
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,837.6,622.61
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,873.03,641.55
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,905.78,658.4
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,928.04,668.78
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,946.95,677.08
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,950.65,676.56
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,958.77,679.07
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,958.1,674.76
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,953.63,668.32
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,942.91,658.76
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,928.43,647.03
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,915.71,635.18
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,886.43,613.31
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,854.86,592.46
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,820.19,569.78
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,759.51,527.34
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,683.41,474.3
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,656.03,457.92
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,624.37,437.45
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,592.54,416.06
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,540.51,379.24
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,480.24,336.03
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,427.02,297.65
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,375.36,257.17
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,317.72,210.53
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,259.74,168.27
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,210.52,135.52
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,153.36,95.95
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,93.41,70.98
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,80.94,61.35
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,67.6,50.74
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,63.17,47.26
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,58.67,43.61
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,52.72,38.72
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,46.75,33.61
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,37.29,25.32
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.8,16.39
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.0,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,47.9,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,204.39,143.7
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,330.12,259.68
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,423.63,337.63
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,523.28,415.44
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,600.89,471.9
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,680.68,527.08
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,739.1,564.98
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,791.78,597.52
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,837.75,624.79
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,881.59,649.97
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,914.98,666.85
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,945.34,681.41
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,966.19,690.16
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,970.01,688.22
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,979.32,692.0
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,984.83,693.49
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,982.89,689.77
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,977.07,683.91
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,964.43,676.61
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,947.96,667.01
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,925.33,652.24
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,899.09,635.22
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,867.28,615.48
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,832.25,593.6
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,791.78,567.18
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,748.62,537.83
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,701.6,505.18
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,652.44,470.17
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,599.8,431.87
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,545.65,391.18
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,488.46,347.53
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,430.57,301.78
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,370.67,252.68
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,310.99,203.09
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,245.6,150.41
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,185.16,104.64
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,125.88,68.27
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,74.21,55.35
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,71.43,53.43
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,63.35,47.08
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,59.39,43.96
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,55.39,40.73
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,49.63,36.06
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,43.88,31.18
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,35.05,23.4
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,26.25,14.9
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,13.03,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
