Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,55.09,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,211.8,147.36
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,339.59,267.32
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,432.62,344.6
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,531.52,420.82
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,608.55,475.83
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,687.63,529.15
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,746.93,566.64
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,800.21,598.51
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,847.28,623.8
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,892.22,646.71
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,925.09,664.52
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,954.89,680.37
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,975.34,690.34
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,992.15,698.21
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,987.81,694.6
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,993.19,697.41
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,990.67,694.61
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,984.22,689.57
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,971.38,680.96
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,954.7,670.17
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,933.19,655.69
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,907.96,638.99
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,875.37,618.5
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,839.57,595.95
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,798.42,568.68
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,754.63,538.61
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,525.05,378.88
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,297.92,214.75
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,457.33,331.65
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,549.3,392.39
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,491.49,346.94
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,433.01,300.53
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,370.95,250.87
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,312.08,203.06
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,251.56,154.86
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,192.67,110.93
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,128.47,70.99
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,77.47,57.72
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,74.56,55.74
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,71.58,53.63
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,67.25,50.35
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,62.89,46.94
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,55.98,41.34
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,49.02,35.43
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,36.14,24.24
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,25.77,14.22
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,25.79,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,164.42,110.97
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,269.39,210.16
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,358.12,283.49
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,453.75,358.47
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,535.7,418.89
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,629.29,484.08
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,566.48,434.78
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,478.91,367.29
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,514.31,391.19
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,547.86,412.38
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,453.8,341.87
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,355.39,267.38
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,374.83,280.83
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,393.78,293.17
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,534.76,394.48
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,673.76,488.92
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,680.18,490.18
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,684.61,491.33
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,684.0,491.11
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,681.46,489.68
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,666.16,478.36
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,649.5,466.21
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,631.94,454.17
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,613.39,441.38
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,590.92,426.6
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,566.89,410.49
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,638.17,463.3
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,661.75,480.77
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,609.03,440.67
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,554.74,398.82
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,496.85,354.68
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,438.29,308.42
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,375.95,257.48
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,314.49,206.42
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,252.19,163.05
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,211.98,140.67
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,152.07,94.53
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,78.02,58.73
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,69.24,51.9
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,66.3,49.77
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,61.73,46.12
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,57.08,42.32
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,50.58,37.0
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,44.05,31.4
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,34.4,22.9
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,24.73,13.16
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,43.63,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,187.27,125.84
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,300.42,237.29
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,390.42,312.79
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,493.04,393.14
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,567.7,446.67
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,643.89,498.04
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,707.01,539.26
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,769.72,578.76
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,816.58,606.39
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,861.46,632.2
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,896.58,652.48
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,928.89,670.88
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,951.57,683.61
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,962.37,688.92
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,972.95,694.64
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,979.74,698.12
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,979.15,695.73
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,974.68,691.13
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,962.41,683.19
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,946.37,673.04
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,922.55,657.12
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,895.36,639.11
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,863.49,618.97
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,828.58,596.77
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,692.96,501.24
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,559.1,405.1
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,621.11,452.36
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,648.48,472.52
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,502.24,366.35
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,374.28,273.32
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,368.65,268.96
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,357.1,258.93
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,271.39,197.12
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,201.01,147.48
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,217.8,153.53
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,213.21,142.73
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,164.7,114.96
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,146.09,114.05
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,114.03,88.63
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,81.06,62.0
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,68.84,52.17
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,56.52,42.04
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,44.43,31.9
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,21.38
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,11.71
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.62
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,19.86,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,165.65,107.49
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,284.66,223.9
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,376.85,302.21
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,483.34,387.53
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,572.3,455.28
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,664.07,522.25
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,526.5,415.54
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,338.54,265.62
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,224.69,175.22
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,120.51,90.39
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,328.87,255.0
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,506.5,388.29
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,552.35,419.73
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,621.73,467.52
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,555.59,416.61
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,512.81,382.61
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,432.45,322.57
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,377.45,280.39
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,386.47,286.79
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,394.88,292.58
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,556.46,411.57
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,704.79,515.53
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,528.28,388.77
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,365.52,268.9
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,442.54,326.23
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,497.31,365.93
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,553.26,407.51
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,591.6,434.96
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,576.93,423.33
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,540.5,394.45
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,483.02,349.6
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,425.15,303.07
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,365.44,253.52
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,306.46,204.01
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,246.62,155.07
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,188.51,110.68
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,125.98,70.99
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,76.68,57.98
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,73.41,55.64
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,70.06,53.17
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,65.01,49.11
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,59.88,44.86
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,52.88,38.98
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,45.85,32.82
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,32.71,21.3
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,22.0,9.88
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,22.98,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,163.99,103.32
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,278.9,219.18
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,370.32,297.76
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,475.79,383.55
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,555.08,444.43
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,636.51,504.34
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,442.71,353.33
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,222.07,173.73
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,220.56,171.64
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,198.84,153.37
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,394.8,307.07
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,574.32,440.88
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,598.91,456.0
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,622.19,470.78
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,543.46,410.84
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,488.21,367.51
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,333.94,252.22
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,195.62,146.07
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,628.08,476.56
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,931.48,685.35
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,907.93,665.73
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,881.08,646.35
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,829.11,609.39
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,753.69,553.78
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,722.62,533.52
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,690.04,511.33
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,573.19,425.05
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,460.76,341.52
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,432.17,320.88
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,402.59,298.73
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,414.23,305.45
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,407.77,296.25
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,193.38,138.45
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.85
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,104.26,75.68
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,179.68,133.44
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,96.89,70.6
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.4
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.8
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.17
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,11.42,1.6
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,12.77
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,40.93,28.0
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,58.59,42.88
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,78.63,59.38
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,98.27,75.2
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,133.48,103.96
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,169.02,132.48
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,328.62,259.47
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,452.24,353.48
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,401.17,311.23
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,324.08,250.06
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,472.93,363.15
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,622.31,470.37
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,694.37,521.26
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,787.24,585.18
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,753.36,558.54
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,739.79,546.41
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,552.93,412.42
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,373.68,279.17
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,292.37,219.45
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,203.36,152.3
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,221.28,166.02
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,238.71,179.06
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,254.62,191.01
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,269.72,202.32
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,364.3,273.45
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,446.06,332.57
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,388.43,289.65
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,331.6,247.8
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,299.84,224.68
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,269.96,202.71
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,278.64,207.43
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,276.19,202.35
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,194.61,143.62
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,132.97,100.63
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,134.4,101.88
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,127.89,102.19
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,118.73,95.12
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,103.93,83.19
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,88.94,70.72
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,73.85,57.94
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,57.76,44.15
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,41.51,29.92
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,27.07,17.0
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.94
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.49
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,12.53,4.78
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,17.5,9.05
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,23.24,13.94
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,29.01,18.76
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,35.17,23.86
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,41.35,28.92
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,59.93,44.19
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,79.77,60.33
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,88.47,67.23
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,97.17,74.09
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,110.64,84.6
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,124.09,95.0
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,123.69,94.48
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,123.4,94.1
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,164.0,126.4
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,204.74,158.4
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,215.45,166.57
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,225.92,174.6
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,178.72,137.14
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,133.5,101.19
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,180.19,138.02
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,226.42,173.97
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,241.72,185.76
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,256.3,197.02
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,242.31,186.2
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,228.7,175.74
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,211.61,162.26
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,195.01,149.2
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,182.88,140.17
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,171.06,131.34
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,212.2,162.81
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,243.31,185.37
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,219.89,166.3
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,192.74,144.78
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,167.08,122.85
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,127.28,103.12
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,115.35,93.61
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,102.93,83.49
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,90.17,72.74
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,76.98,61.4
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,62.92,49.15
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,48.51,36.29
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,33.34,22.4
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,18.05,4.27
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,9.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.86,3.74
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,37.01,24.62
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,70.38,53.78
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,115.41,92.59
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,151.22,122.97
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,187.32,152.86
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,215.56,175.29
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,243.59,197.04
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,255.76,205.33
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,267.48,213.18
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,288.91,228.82
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,310.06,244.01
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,325.03,254.12
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,339.62,263.87
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,386.53,299.3
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,432.42,333.25
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,441.09,338.21
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,449.24,342.93
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,515.99,391.56
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,557.07,420.82
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,589.04,444.07
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,635.31,476.8
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,535.79,403.83
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,444.21,336.02
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,409.37,310.42
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,376.32,285.73
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,357.86,272.07
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,339.79,258.59
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,333.94,254.32
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,326.6,248.72
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,329.42,250.37
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,322.94,244.31
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,298.0,224.04
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,271.0,201.74
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,240.96,176.36
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,204.86,146.95
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,167.85,122.84
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,137.12,110.74
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,123.03,99.56
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,108.45,87.73
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,84.09,67.15
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,59.9,46.41
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,52.15,39.65
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,41.7,30.27
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,29.59,19.12
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,17.47,2.02
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,171.83,91.45
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,333.62,266.08
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,430.83,350.12
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,534.67,433.43
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,612.07,492.2
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,691.47,549.4
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,751.29,589.12
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,805.03,622.91
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,852.33,649.73
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,897.49,674.09
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,930.45,690.87
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,960.34,705.37
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,981.72,714.86
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,986.05,713.57
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,994.28,716.51
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,998.69,717.13
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,996.63,712.49
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,990.63,705.66
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,976.77,696.34
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,959.09,684.86
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,938.16,670.91
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,913.34,654.56
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,880.02,633.45
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,843.47,610.25
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,801.76,582.95
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,757.29,553.1
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,709.0,519.24
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,658.54,482.97
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,604.43,442.18
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,548.76,399.12
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,490.41,353.55
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,431.31,305.89
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,370.04,255.28
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,308.74,203.81
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,246.75,152.88
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,180.57,102.06
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,119.47,63.96
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,66.16,49.98
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,62.96,47.65
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,59.7,45.17
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,55.06,41.35
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,50.38,37.38
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,40.31,28.74
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,34.13,23.18
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,24.87,14.65
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,15.7,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,7.47,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,189.67,94.32
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,375.42,302.53
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,474.49,389.94
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,580.37,476.81
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,657.72,537.27
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,731.41,592.0
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,791.21,633.93
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,849.98,673.69
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,896.7,702.61
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,941.11,729.42
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,961.68,739.34
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,990.89,755.54
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,1010.77,765.5
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,1026.98,773.09
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,1034.74,775.11
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,1038.48,774.67
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,1035.04,769.66
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,1027.49,762.16
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,1013.38,752.0
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,995.23,739.34
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,969.94,720.86
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,940.92,700.02
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,906.43,676.66
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,868.59,650.98
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,826.01,621.91
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,780.58,590.33
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,730.57,553.04
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,678.27,513.25
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,622.33,469.86
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,564.77,423.98
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,504.45,374.54
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,443.32,323.05
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,380.52,269.11
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,317.93,214.75
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,253.98,160.68
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,186.03,107.19
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,122.76,66.81
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,67.44,51.79
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,64.18,49.35
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,60.87,46.78
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,56.16,42.94
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,51.43,38.94
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,41.23,30.09
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,35.03,24.45
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,25.33,15.29
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.73,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
