Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,193.88,87.01
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,385.96,310.35
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,486.29,398.2
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,593.4,484.67
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,663.47,538.36
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,742.19,595.61
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,802.97,635.19
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,862.69,671.92
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,907.89,695.43
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,950.63,716.05
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,970.56,725.08
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,999.14,740.01
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,1018.28,748.65
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,1033.62,755.04
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,1040.72,756.97
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,1043.8,756.61
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,1039.27,750.25
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1030.64,741.63
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,1015.44,730.55
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,996.25,717.23
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,971.56,699.27
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,943.07,679.13
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,908.01,657.06
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,869.64,632.82
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,826.09,604.57
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,779.75,573.89
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,729.46,538.66
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,676.96,500.91
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,620.48,459.95
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,562.5,416.19
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,502.11,368.61
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,440.99,318.7
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,377.98,265.85
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,315.13,212.16
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,251.37,158.44
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,188.83,109.34
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,120.65,65.34
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,65.89,50.67
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,62.58,48.2
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,59.23,45.59
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,54.87,41.92
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,50.51,38.14
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,40.37,29.34
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,34.17,23.68
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,24.48,14.38
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,14.89,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,21.4,11.77
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,38.84,26.96
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,55.52,41.37
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,73.47,56.48
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,91.07,70.94
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,68.23,51.68
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,51.39,37.47
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,70.81,53.31
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,91.6,69.91
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,247.86,195.84
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,423.28,327.84
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,301.69,233.12
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,189.3,144.71
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,185.75,142.01
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,182.52,139.21
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,284.59,217.06
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,369.48,278.99
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,410.75,308.49
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,450.07,336.35
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,532.58,394.81
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,588.99,433.43
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,510.85,376.65
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,422.12,312.8
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,339.53,252.9
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,252.07,188.13
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,316.99,237.0
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,365.9,272.37
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,413.89,307.43
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,446.07,329.47
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,415.89,306.26
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,381.95,279.52
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,314.48,229.99
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,259.65,190.9
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,182.08,134.94
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,119.03,90.0
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,131.22,96.06
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,125.91,100.71
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,113.49,90.87
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,100.55,80.44
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,86.47,68.8
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,71.86,56.42
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,56.92,43.5
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,41.53,29.87
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,27.3,16.41
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,12.74,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,137.41,40.65
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,272.75,214.71
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,368.54,297.56
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,472.19,380.0
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,551.76,439.41
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,641.91,503.24
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,708.38,547.46
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,774.43,589.92
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,824.86,620.46
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,873.35,649.14
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,911.2,671.6
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,946.22,692.15
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,969.46,705.08
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,989.21,715.97
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,1000.42,720.75
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,998.67,717.62
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,997.43,715.15
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,992.27,710.37
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,980.25,702.85
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,964.4,693.09
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,944.75,679.67
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,933.93,672.03
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,899.25,649.77
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,861.31,625.56
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,818.36,598.41
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,772.7,568.62
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,723.06,533.54
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,671.29,496.02
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,615.87,454.18
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,559.07,410.07
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,498.78,362.63
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,437.93,313.22
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,375.38,261.48
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,311.13,207.78
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,247.93,155.71
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,186.41,108.22
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,125.9,70.3
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,73.66,56.57
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,64.59,49.3
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,61.04,46.55
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,56.14,42.55
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,51.23,38.39
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,43.7,31.86
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,36.19,25.03
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,24.66,13.81
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,12.59,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,139.03,28.4
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,278.65,216.8
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,376.76,301.92
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,487.74,390.1
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,570.58,452.58
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,655.41,513.56
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,720.0,558.18
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,784.18,601.15
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,837.22,635.21
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,888.58,667.43
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,923.62,687.41
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,948.79,700.84
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,971.34,712.64
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,990.3,722.17
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,999.7,727.1
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,1005.23,729.82
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,1004.65,727.95
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,1000.06,723.7
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,986.63,714.86
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,969.33,703.72
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,944.38,686.36
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,915.97,666.87
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,882.52,645.39
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,845.93,621.75
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,804.09,593.15
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,759.57,561.02
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,710.4,525.83
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,659.32,488.44
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,604.7,447.69
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,548.8,404.71
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,490.19,358.26
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,431.29,310.2
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,370.09,259.41
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,309.81,208.67
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,249.11,158.74
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,185.3,109.58
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,126.73,72.63
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,76.39,58.67
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,72.26,55.56
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,68.04,52.28
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,62.42,47.7
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,56.75,42.9
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,47.99,35.31
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,39.17,27.33
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,23.98,12.81
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,11.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,101.52,8.05
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,224.44,173.27
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,321.71,259.24
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,427.51,347.09
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,516.04,417.39
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,617.58,494.01
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,484.1,388.96
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,346.56,276.55
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,236.28,187.3
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,132.07,101.0
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,98.69,74.15
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,50.41
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,133.82,101.74
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,201.57,154.35
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,364.75,281.42
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,531.38,405.41
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,539.05,408.92
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,545.71,412.41
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,644.67,484.72
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,715.46,535.46
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,688.35,513.73
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,660.61,492.19
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,544.77,407.6
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,438.4,328.5
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,512.15,384.32
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,573.21,428.91
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,537.98,402.49
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,502.97,376.43
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,468.24,349.87
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,432.01,321.67
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,440.44,324.97
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,419.02,302.31
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,359.35,252.24
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,300.87,202.78
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,241.53,153.59
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,179.32,105.49
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,122.35,69.6
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,73.34,55.9
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,69.48,53.02
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,65.58,49.99
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,59.91,45.27
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,54.2,40.35
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,45.8,33.11
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,34.97,23.52
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,22.38,10.97
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,127.16,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,256.9,197.2
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,357.11,286.09
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,471.19,378.79
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,559.04,446.21
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,649.39,512.17
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,714.03,556.74
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,778.37,599.5
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,831.51,633.04
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,883.05,664.66
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,776.82,587.67
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,646.66,489.79
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,622.99,469.51
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,571.7,429.62
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,810.84,601.94
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,1000.33,724.3
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,998.23,718.12
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,978.36,702.63
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,964.87,692.99
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,947.68,681.07
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,926.9,666.12
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,902.35,648.9
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,868.95,627.34
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,832.49,603.76
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,791.41,575.86
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,747.68,545.34
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,699.12,511.02
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,648.62,474.5
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,594.69,434.73
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,539.44,392.7
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,481.89,347.6
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,423.87,300.68
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,361.54,249.42
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,300.49,198.37
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,238.95,148.08
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,179.18,102.37
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,120.22,65.63
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,68.94,51.8
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,60.49,45.1
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,57.2,42.58
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,52.23,38.53
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,47.24,34.32
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,39.62,27.74
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,32.03,20.89
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,20.87,9.19
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,128.06,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,260.82,198.3
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,362.5,288.58
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,479.05,382.38
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,579.24,459.35
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,682.54,535.03
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,744.49,576.88
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,806.1,617.05
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,851.95,645.4
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,901.98,676.01
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,935.59,694.63
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,966.16,711.14
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,772.78,576.93
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,524.1,393.46
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,538.45,404.17
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,551.74,412.72
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,664.3,492.77
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,770.89,565.26
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,761.27,556.77
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,731.51,536.01
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,656.6,481.26
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,565.98,415.55
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,606.76,445.19
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,624.23,457.86
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,618.36,453.45
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,608.23,445.93
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,655.78,481.42
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,653.94,480.97
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,532.5,390.89
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,417.37,306.3
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,440.2,320.54
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,424.62,301.67
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,362.93,250.52
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,300.12,198.29
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,238.54,147.89
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,178.75,102.07
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,120.4,65.93
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,70.26,52.92
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,61.35,45.83
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,57.75,43.04
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,53.79,39.84
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,49.98,36.6
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,41.74,29.47
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,33.5,22.02
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,19.46,7.45
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,7.87,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,139.02,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,288.94,216.81
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,394.16,308.89
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,507.25,397.6
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,450.55,356.51
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,368.5,292.69
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,588.89,462.28
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,808.8,616.83
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,857.1,646.73
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,903.39,676.4
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,517.79,402.5
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,38.59
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,146.32,111.02
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,245.17,186.9
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,279.07,212.0
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,289.38,219.41
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,683.22,518.93
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,981.78,721.58
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,759.08,565.88
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,487.87,364.35
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,435.84,327.12
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,406.26,305.05
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,654.59,494.46
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,821.77,616.97
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,778.98,586.56
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,734.22,554.27
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,686.92,520.22
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,637.92,483.98
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,584.73,442.65
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,530.89,399.75
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,396.55,298.01
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,289.45,218.81
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,288.45,215.42
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,276.57,201.7
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,241.87,166.59
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,186.11,115.37
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,131.86,80.6
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,85.53,67.29
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,80.77,63.62
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,73.03,57.29
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,64.63,50.22
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,56.06,42.78
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,45.33,33.23
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,34.53,23.29
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,20.37,7.25
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.29,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,138.26,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,287.99,225.4
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,393.38,324.98
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,506.69,420.43
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,590.51,487.1
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,676.59,551.89
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,740.51,597.42
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,804.08,640.84
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,853.1,672.46
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,893.82,697.4
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,782.05,613.25
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,639.22,502.08
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,660.92,515.1
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,680.67,525.53
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,872.22,663.58
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,1016.66,756.75
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,1000.88,742.36
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,995.17,736.33
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,981.72,724.49
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,964.46,710.42
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,941.09,692.94
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,914.14,673.31
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,880.67,651.13
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,844.06,626.83
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,802.61,597.96
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,758.4,566.38
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,709.09,530.64
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,657.82,492.6
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,603.8,450.82
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,548.23,406.73
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,489.41,359.59
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,430.14,310.68
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,366.94,257.78
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,305.56,205.65
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,243.17,153.85
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,182.65,106.77
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,122.66,68.39
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,69.33,53.09
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,60.45,45.9
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,56.75,42.97
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,51.01,38.17
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,45.21,33.15
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,37.46,26.3
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,29.76,19.13
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,14.59,2.56
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,152.12,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,373.18,289.12
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,483.41,394.28
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,600.57,490.65
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,681.02,552.77
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,762.79,612.16
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,825.08,654.32
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,886.39,694.04
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,931.5,721.47
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,962.38,738.55
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,903.35,693.14
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,801.94,618.85
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,820.34,629.48
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,835.72,636.55
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,970.91,726.18
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,1066.48,784.95
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,1062.32,778.56
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,1053.94,770.68
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,1037.31,759.2
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1016.63,745.33
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,989.96,726.71
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,959.54,705.76
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,923.43,682.42
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,883.96,656.73
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,839.27,627.3
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,791.75,595.63
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,740.24,558.32
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,686.51,518.38
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,628.79,474.31
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,569.68,427.78
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,507.92,377.61
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,445.49,325.34
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,381.21,270.39
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,317.43,215.12
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,252.25,159.93
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,183.83,105.82
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,120.79,65.6
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,65.29,50.55
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,61.48,47.7
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,57.65,44.69
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,52.73,40.51
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,44.13,32.93
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,36.6,26.07
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,29.16,18.9
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,14.26,1.11
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
