Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,73.68,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,260.8,195.65
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,393.62,316.19
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,496.2,400.37
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,603.75,484.1
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,677.88,538.74
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,752.18,590.99
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,811.41,629.13
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,869.19,664.83
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,907.04,686.26
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,935.25,700.8
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,960.21,712.96
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,981.69,722.67
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,991.86,724.98
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,998.26,725.05
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,997.51,721.32
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,992.85,715.37
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,979.51,706.18
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,950.32,687.08
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,931.0,673.22
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,907.75,656.87
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,874.4,635.87
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,837.98,612.81
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,797.02,585.77
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,753.32,556.46
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,704.3,521.88
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,653.37,484.99
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,598.79,444.4
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,542.89,401.49
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,484.27,355.14
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,425.37,307.06
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,363.21,255.27
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,301.88,203.22
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,239.62,151.39
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,179.57,103.86
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,120.08,63.76
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,64.32,41.04
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,52.38,38.91
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,44.26,32.1
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,37.96,26.57
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,31.72,20.87
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,21.96,11.3
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,11.8,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,159.62,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,359.95,267.47
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,508.25,404.16
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,606.24,484.34
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,700.01,556.73
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,768.84,606.65
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,837.06,653.64
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,887.9,685.64
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,936.63,715.16
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,969.79,734.75
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,987.49,743.84
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,1006.47,753.91
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,1021.91,761.65
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,1027.88,762.36
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,1030.02,760.82
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,1024.74,755.11
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,1015.56,747.12
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,998.9,734.46
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,978.51,719.56
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,951.09,700.19
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,920.32,678.72
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,884.65,655.03
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,845.99,629.28
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,802.22,598.98
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,756.06,566.89
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,705.4,530.02
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,653.01,491.02
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,597.6,448.91
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,541.28,404.84
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,481.58,356.85
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,421.88,307.46
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,359.32,254.81
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,298.2,202.58
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,236.73,151.01
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,177.74,103.97
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,119.99,64.89
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,66.74,42.9
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,49.78,36.88
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,45.36,33.18
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,38.75,27.34
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,32.23,21.34
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,22.2,11.27
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,11.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,72.15,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,260.01,188.47
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,396.32,316.25
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,499.16,401.9
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,605.61,486.23
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,677.75,540.69
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,750.22,593.1
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,807.37,631.48
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,856.56,663.01
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,597.91,470.58
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,259.43,202.16
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,395.82,309.61
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,508.17,394.36
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,772.2,591.41
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,987.76,736.11
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,971.98,721.34
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,965.47,714.71
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,952.36,705.2
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,935.65,693.48
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,694.95,523.12
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,399.99,300.86
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,436.49,328.89
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,451.04,339.8
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,486.92,367.55
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,529.88,399.44
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,610.88,461.09
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,637.52,481.51
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,450.83,340.19
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,271.85,204.03
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,245.57,184.76
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,220.62,166.0
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,226.96,169.48
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,221.0,162.39
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,162.67,119.55
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,118.96,88.85
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,111.58,71.69
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,63.43,39.7
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,50.25,37.02
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,45.9,33.32
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,39.33,27.54
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.88,21.61
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,22.11,10.7
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,11.02,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,23.81,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,172.63,120.87
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,302.89,240.73
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,403.88,326.32
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,511.32,412.55
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,587.07,471.64
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,672.17,535.65
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,459.16,369.71
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,222.18,175.83
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,167.58,131.16
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,135.99,104.36
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,345.73,272.04
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,516.06,400.81
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,439.3,339.47
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,338.98,260.82
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,454.92,349.1
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,543.64,414.3
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,549.88,417.77
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,554.75,420.65
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,557.74,421.71
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,578.63,435.27
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,514.93,388.15
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,472.85,356.48
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,399.43,301.44
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,317.52,239.66
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,506.55,385.54
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,622.76,470.85
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,343.76,262.87
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,78.68,56.86
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,201.71,152.96
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,297.99,223.86
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,308.13,225.5
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,287.42,200.44
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,232.29,155.16
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,180.75,114.76
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,128.06,78.9
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,85.45,59.29
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,70.49,54.5
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,62.75,47.89
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,51.86,38.34
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,40.62,28.2
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,24.66,12.3
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,26.41,13.06
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,48.81,34.11
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,95.88,74.01
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,133.2,105.6
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,165.47,132.52
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,197.76,158.87
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,162.13,128.42
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,113.1,87.07
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,154.09,120.46
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,195.16,153.2
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,259.55,203.66
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,301.93,236.16
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,352.14,274.51
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,401.32,311.27
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,331.94,256.34
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,243.46,186.97
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,282.53,216.82
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,298.73,228.65
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,217.0,165.56
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,161.55,122.2
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,134.72,101.36
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,108.99,81.2
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,222.23,170.01
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,325.63,247.86
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,167.68,127.48
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,23.78,13.56
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,36.86,24.22
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,49.96,34.82
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,29.12,18.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.12,12.67
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,6.25
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.87
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.26,1.43
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.29,9.33
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,29.05,18.67
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,40.55,28.59
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,52.82,39.05
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,64.97,49.27
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,53.32,39.31
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.34
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,95.68,74.35
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,152.21,120.53
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,183.51,145.62
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,214.64,170.23
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,178.85,140.69
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,145.59,113.23
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,145.82,113.04
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,146.22,112.97
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,76.75,56.99
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,94.54,71.36
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,181.01,139.95
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,144.96,111.15
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,110.66,83.78
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,118.66,90.23
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,126.58,96.58
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,180.86,140.08
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,243.69,189.5
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,123.43,94.48
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,92.38,69.97
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,90.95,68.95
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,89.45,67.92
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,112.8,86.33
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,129.12,98.84
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,108.43,82.71
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,89.1,68.13
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,73.96,58.89
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,60.73,47.34
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,45.33,33.58
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,29.76,19.55
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,17.04,6.2
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,7.58,0.72
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,10.63,3.37
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,14.06,6.34
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,20.58,11.83
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,23.66,14.36
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,152.35,122.93
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,299.15,241.26
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,318.25,254.81
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,337.18,268.46
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,253.5,200.83
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,158.24,123.25
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,214.66,168.48
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,294.9,230.86
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,307.5,240.11
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,319.56,249.16
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,324.87,252.51
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,329.72,255.55
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,325.33,252.03
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,320.8,248.46
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,228.99,177.31
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,136.31,104.14
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,119.22,90.76
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,102.61,77.58
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,100.04,75.65
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,97.49,73.73
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,141.58,109.23
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,186.94,145.14
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,163.18,126.31
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,144.55,111.68
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,162.4,122.03
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,162.13,116.89
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,128.07,92.06
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,98.76,74.09
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,80.31,64.36
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,66.09,51.95
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,51.84,39.14
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,37.31,25.83
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,21.58,8.77
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,5.51,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,184.2,113.85
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,327.7,264.9
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,421.84,347.07
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,521.67,429.09
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,601.36,491.58
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,677.89,548.96
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,443.05,364.35
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,166.58,133.73
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,204.87,164.8
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,223.64,179.11
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,389.73,313.51
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,556.58,441.58
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,569.57,448.41
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,581.07,454.97
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,419.64,329.68
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,241.48,188.13
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,271.27,211.47
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,278.59,216.86
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,278.04,216.23
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,277.44,215.62
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,240.55,186.75
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,223.84,173.58
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,142.57,109.46
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.63
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.15
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,89.65,67.76
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,85.61,64.59
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,81.6,61.48
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,127.08,98.11
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,164.69,127.67
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,83.97,63.05
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,184.68,106.06
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,357.55,285.3
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,460.11,373.28
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,566.88,459.59
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,308.4,255.85
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.11
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,8.36,1.41
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.67
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,147.83,118.97
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,310.24,249.59
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,164.47,130.94
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,38.33,26.0
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,40.66,27.91
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,43.0,29.76
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,40.7,27.76
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,87.1,65.23
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,139.65,107.15
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,80.34,59.47
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,99.45,74.83
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,177.38,136.46
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,174.12,133.77
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,170.9,131.31
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,111.58,84.41
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,55.41,39.4
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,81.5,60.56
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,107.77,81.73
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,89.12,66.87
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,70.81,52.24
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.73
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,64.21,47.66
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,55.86,40.85
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,46.5,34.92
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,52.9,40.35
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,41.03,29.67
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,31.83,21.01
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,16.0,3.89
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.3,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,10.63,2.99
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,17.5,9.01
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,24.4,15.02
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,31.7,21.32
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,39.02,27.55
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,49.83,36.58
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,61.35,46.07
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,73.01,55.67
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,84.67,65.17
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,77.12,58.73
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.26,52.91
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.51,55.48
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.78,58.06
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,95.85,73.45
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,115.12,88.84
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,109.5,84.17
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,104.1,79.72
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,155.07,121.13
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,206.72,162.52
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,181.68,142.28
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,157.81,123.06
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,174.58,136.69
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,190.81,149.8
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,226.92,178.92
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,249.69,197.18
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,232.06,183.17
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,215.06,169.7
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,167.19,131.37
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,129.59,101.22
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,86.37,66.08
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.87
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.03,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,8.14
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,5.06
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.95
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
