Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,87.03,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,277.99,193.42
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,427.19,357.35
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,527.5,447.39
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,630.2,534.19
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,391.42,339.78
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,72.35,58.27
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,107.62,89.73
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,143.0,120.36
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,571.64,488.05
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,930.48,757.5
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,562.48,472.36
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,122.99,99.99
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,150.21,123.65
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,177.31,146.24
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,156.62,128.12
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,137.29,111.3
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,146.59,118.91
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,155.76,126.34
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,155.24,125.86
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,154.81,125.49
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,163.03,132.46
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,170.95,139.16
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,164.24,133.6
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,157.74,128.26
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,114.76,92.1
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.07,57.67
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,80.81,63.53
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,87.47,69.32
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,244.2,195.98
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,337.93,260.5
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,278.24,206.07
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,221.5,154.97
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,164.89,106.27
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,112.55,66.52
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,63.37,39.96
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,43.54,33.77
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,34.55,25.16
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,25.59,15.41
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,12.62,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,106.89,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,300.77,197.4
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,455.62,374.02
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,551.7,460.96
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,650.83,545.03
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,717.5,600.07
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,783.87,652.63
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,823.47,681.57
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,869.1,714.17
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,513.84,432.45
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,84.67,66.17
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,91.24,71.65
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,97.85,76.89
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,142.27,113.89
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,187.54,151.0
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,192.17,154.53
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,196.87,158.18
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,309.53,251.27
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,419.2,339.25
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,549.85,446.12
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,668.49,540.31
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,641.59,517.43
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,613.06,493.77
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,406.28,328.49
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,199.82,158.98
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,284.21,228.2
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,334.03,267.54
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,257.18,205.4
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,182.58,145.23
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,100.33,77.93
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.32
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,16.36,8.29
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,13.68,6.01
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,34.56,19.13
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,42.06,31.38
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,33.81,23.64
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,25.63,14.9
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,12.63,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,108.37,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,304.69,194.4
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,465.36,385.37
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,561.36,472.6
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,660.48,555.88
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,729.01,610.94
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,789.85,657.33
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,838.41,691.55
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,884.75,722.63
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,915.6,741.19
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,943.39,757.05
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,960.37,764.78
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,973.86,769.97
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,977.44,768.17
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,977.34,763.98
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,957.13,745.45
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,945.08,732.97
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,928.77,718.21
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,908.89,701.21
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,879.88,676.9
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,847.83,650.67
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,810.11,620.61
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,769.86,588.88
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,724.45,557.3
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,677.12,522.14
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,625.88,483.9
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,573.57,443.73
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,519.52,401.37
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,462.1,354.93
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,402.04,305.14
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,343.38,254.8
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,283.48,202.59
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,226.06,152.41
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,168.24,104.19
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,115.16,64.94
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,61.41,35.09
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,38.32,28.38
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,30.72,21.24
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,23.22,13.23
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,11.38,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,61.23,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,245.31,145.99
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,395.26,322.08
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,496.55,412.08
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,600.73,498.31
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,676.85,558.63
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,752.72,615.9
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,546.19,454.3
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,295.37,245.12
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,623.17,514.42
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,915.57,728.85
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,934.76,739.15
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,950.49,749.11
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,958.58,752.32
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,962.93,753.06
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,955.52,746.81
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,944.51,738.27
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,924.92,722.49
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,912.33,711.92
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,883.28,691.32
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,851.17,668.62
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,813.74,640.88
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,773.74,611.29
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,728.12,579.08
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,680.58,542.77
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,629.78,502.08
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,577.72,459.48
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,521.59,413.39
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,465.19,365.65
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,406.01,313.79
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,346.88,260.96
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,286.51,206.99
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,228.55,155.26
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,170.23,105.7
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,116.45,65.21
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,65.43,37.43
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,37.65,27.76
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,30.39,20.97
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,23.26,13.37
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,216.15,123.53
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,408.12,337.7
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,510.17,429.29
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,615.5,516.41
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,683.49,569.55
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,751.04,619.24
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,803.2,655.18
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,853.5,688.16
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,574.25,473.78
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,229.83,189.3
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,172.68,141.81
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,139.7,112.97
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,151.27,122.36
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,162.81,131.54
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,167.83,135.22
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,172.9,138.95
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,151.97,121.28
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,132.29,104.73
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,143.31,113.83
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,154.15,122.69
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,174.54,139.24
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,194.24,155.03
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,258.91,207.84
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,305.04,244.71
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,264.75,211.78
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,227.71,181.75
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,233.67,187.11
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,243.54,194.93
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,316.78,248.93
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,343.56,259.89
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,284.61,207.85
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,228.52,158.62
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,171.97,111.1
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,120.55,72.23
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,71.71,44.23
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,46.54,35.93
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,36.86,26.82
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,27.16,16.74
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,12.63,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.4,4.0
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,10.65
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,17.25
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,51.17,39.57
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,63.08,49.95
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,64.94,51.35
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,67.01,52.93
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,82.48,66.05
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,98.07,79.11
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,116.1,94.12
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,134.21,109.01
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,145.94,118.77
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,157.56,128.4
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,192.72,157.66
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,246.73,201.7
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,241.14,196.74
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,218.7,178.34
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,191.69,155.64
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,166.24,134.24
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,158.4,127.86
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,150.87,121.7
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,131.97,105.9
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,113.85,90.76
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,108.25,86.26
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,102.72,81.8
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,97.64,77.7
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,92.58,73.61
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,82.51,65.36
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,72.59,57.13
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,116.04,83.09
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,123.83,79.93
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,77.96,51.84
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,52.19,41.45
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,40.4,30.34
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,28.52,18.24
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,14.38,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,200.78,96.45
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,380.1,311.63
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,482.81,405.8
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,588.93,496.16
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,668.08,560.67
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,747.09,622.26
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,798.12,660.41
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,847.36,696.07
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,885.08,721.15
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,913.5,738.81
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,532.71,443.21
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,86.88,67.47
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,67.82,51.42
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,51.44,37.48
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,96.23,74.67
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,145.23,114.91
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,197.44,157.89
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,269.68,216.22
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,397.1,320.29
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,514.62,413.27
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,386.46,309.76
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,269.51,214.16
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,347.89,278.54
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,401.66,321.95
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,512.72,411.31
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,572.71,457.27
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,517.43,410.42
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,462.06,362.77
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,269.44,210.06
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,105.91,82.32
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,95.2,73.9
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,84.64,65.4
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,125.92,85.7
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,120.22,68.47
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,69.72,39.31
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,41.3,30.47
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,33.42,23.18
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,25.62,15.17
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,12.59,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,210.06,87.51
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,405.12,320.67
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,505.62,410.86
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,609.97,496.6
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,678.81,551.19
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,747.52,603.09
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,797.41,639.53
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,845.56,673.75
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,507.31,414.88
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,95.97,73.61
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,101.33,78.13
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,106.81,82.44
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,130.43,101.41
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,154.09,120.2
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,253.28,200.34
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,334.14,263.97
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,356.55,280.87
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,397.62,311.81
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,448.8,352.39
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,513.49,402.03
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,533.01,417.33
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,547.23,428.43
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,637.71,497.97
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,680.62,530.52
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,631.25,491.54
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,580.36,450.99
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,525.53,406.15
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,470.38,360.0
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,388.38,293.54
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,317.4,235.83
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,280.73,200.54
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,236.83,158.22
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,178.88,110.07
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,124.88,69.56
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,69.88,37.57
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,39.2,28.42
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,32.04,21.84
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.97,14.61
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,27.19,17.83
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,47.77,37.14
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,66.67,54.72
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,88.92,75.56
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,111.08,96.1
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,129.35,112.57
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,147.71,128.84
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,163.8,142.83
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,179.97,156.71
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,277.95,244.17
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,377.11,330.35
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,335.06,292.55
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,316.04,274.65
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,552.05,482.26
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,759.61,656.69
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,706.43,609.52
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,652.88,562.94
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,567.06,489.69
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,504.07,434.57
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,558.96,483.68
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,621.61,537.34
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,681.86,588.71
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,705.92,609.15
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,627.17,540.79
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,548.95,472.46
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,488.9,418.61
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,431.1,365.78
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,402.56,335.74
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,366.51,297.08
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,304.85,237.45
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,245.55,180.32
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,185.61,125.22
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,129.67,78.83
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,76.39,45.36
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,40.22,31.85
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,32.62,24.36
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,25.08,16.25
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,246.55,85.06
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,474.31,401.16
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,577.17,502.8
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,682.26,595.6
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,752.49,655.05
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,822.05,710.75
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,870.91,747.54
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,917.58,781.22
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,884.24,752.17
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,853.88,725.94
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,929.93,781.47
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,997.23,828.19
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,1001.32,829.16
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,1001.72,828.12
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,895.46,745.42
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,757.5,637.37
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,747.26,628.21
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,734.58,616.31
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,662.34,556.48
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,575.18,484.96
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,535.46,451.38
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,496.96,418.46
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,633.34,532.35
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,709.03,593.67
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,612.87,512.6
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,521.58,435.83
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,499.27,415.51
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,466.57,384.48
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,418.58,339.44
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,368.34,291.16
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,306.32,233.23
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,246.49,177.18
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,185.99,122.68
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,129.76,76.83
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,75.44,42.86
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,40.39,31.8
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,33.36,24.91
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,24.3,15.56
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,11.83,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
